Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-161.94
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-160.63
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-49.5
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.86441
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.879
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.54327
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.88
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Min),V,244.48
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Max),V,244.56
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Min),V,244.44
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Max),V,244.45
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Min),V,243.06
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Max),V,243.16
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Min),A,133.75
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Max),A,134.25
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,134.12
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Min),A,191.5
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Max),A,192.12
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,191.88
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Min),A,206.38
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Max),A,206.88
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,206.5
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.62
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95474
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95853
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98669
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,L3 Current (Min),A,60.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,L3 Current (Max),A,65.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,L3 Current (RMS),A,64.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,L2 Current (Min),A,109.38
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,L2 Current (Max),A,110.12
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,L2 Current (RMS),A,109.62
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,L1 Current (Min),A,92.5
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,L1 Current (Max),A,94.62
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,L1 Current (RMS),A,93.38
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-179.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-58.25
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.44
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02116
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5101899999999999
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.15642
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.5
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95987
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7398899999999999
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98749
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,35.5
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.25
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,44.75
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,45.12
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.88
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.75
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95117
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93286
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97296
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,88.12
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,88.12
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.12
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.75
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96158
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99655
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9874
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,45.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,45.62
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.25
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,50.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,50.12
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-149.06
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.5
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-147.12
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.77227
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80883
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.77588
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,7.62
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,7.75
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.62
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.23
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.28
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Min),V,244.48
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Max),V,244.48
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Min),V,242.78
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Max),V,242.81
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,64.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Min),A,131.62
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Max),A,136.12
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,135.12
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Min),A,189.75
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Max),A,189.88
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,189.75
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Min),A,266.62
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Max),A,268.62
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,267.5
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 10:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,7.13
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95746
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9407
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98013
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,L3 Current (Min),A,104.12
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,L3 Current (Max),A,105.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,L3 Current (RMS),A,104.75
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,L2 Current (Min),A,96.12
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,L2 Current (Max),A,99.62
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,L2 Current (RMS),A,97.5
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,L1 Current (Min),A,94.62
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,L1 Current (Max),A,95.62
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,L1 Current (RMS),A,95.25
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-39.19
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.13
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-77.38
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0699
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5281
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2968
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.56
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90573
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85531
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.987
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,46.62
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,50.25
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.25
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.38
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.06
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8288200000000001
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92197
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97107
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,93.88
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,95.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.62
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.81
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.69
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92517
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99765
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74524
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.12
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,48.12
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.12
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-149.94
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-150.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-147.38
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.70114
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.7481300000000001
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.76144
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,6.88
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,7.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.88
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Min),V,244.84
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Max),V,244.89
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Min),V,244.8
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Max),V,244.89
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Min),V,243.31
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Max),V,243.34
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Min),A,152.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Max),A,152.88
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,152.62
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Min),A,168.75
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Max),A,172.12
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,169.88
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Min),A,238.12
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Max),A,242.25
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,240.5
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 10:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97772
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95111
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98914
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,L3 Current (Min),A,88.88
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,L3 Current (Max),A,89.38
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,L3 Current (RMS),A,89.12
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,L2 Current (Min),A,82.5
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,L2 Current (Max),A,95.12
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,L2 Current (RMS),A,89.88
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,L1 Current (Min),A,88.62
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,L1 Current (Max),A,90.62
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,L1 Current (RMS),A,89.75
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-65.25
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-63.69
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-78.69
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.11495
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.40703
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.15056
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.25
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96091
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81363
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94079
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,37.88
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.75
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.44
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.5
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87665
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99234
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95639
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,65.88
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,66.62
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.38
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.5
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98556
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99396
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98373
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
