Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.38
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,47.38
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,47.5
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.69
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.94
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-69.31
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39101
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8871399999999999
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25478
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.44
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.48
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Min),V,243.81
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Max),V,243.84
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Min),V,242.39
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Max),V,242.45
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Min),A,163.5
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Max),A,165.25
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,164.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Min),A,172.62
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Max),A,185.5
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,180.12
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Min),A,229.62
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Max),A,231.75
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,230.62
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 10:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,0.5
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.19
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95926
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98822
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99051
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,L3 Current (Min),A,63.25
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,L3 Current (Max),A,63.5
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,L3 Current (RMS),A,63.38
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,L2 Current (Min),A,188.75
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,L2 Current (Max),A,190.12
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,L2 Current (RMS),A,189.38
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,L1 Current (Min),A,94.25
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,L1 Current (Max),A,106.5
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,L1 Current (RMS),A,99.38
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-47.06
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-52.81
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-44.62
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08925
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5950300000000001
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.51031
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.13
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93405
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78473
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82535
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.43
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.31
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95987
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96164
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8965700000000001
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.62
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.88
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.75
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.44
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97107
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98453
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98486
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,45.38
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,45.38
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.38
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.06
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-163.88
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-160.31
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.92227
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.91611
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.90646
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Min),V,243.22
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Max),V,243.41
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Min),V,243.08
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Max),V,243.14
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Min),V,242.11
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.19
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Min),A,121.25
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Max),A,123.38
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,122.25
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Min),A,238.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Max),A,239.25
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,238.5
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Min),A,190.88
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Max),A,202.88
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,196.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 10:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.06
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95721
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98718
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98968
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,L3 Current (Min),A,68.62
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,L3 Current (Max),A,68.75
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,L3 Current (RMS),A,68.62
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,L2 Current (Min),A,163.75
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,L2 Current (Max),A,166.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,L2 Current (RMS),A,164.88
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,L1 Current (Min),A,91.88
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,L1 Current (Max),A,99.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,L1 Current (RMS),A,93.88
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,113.81
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-52.31
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.69
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0894
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.59445
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4340100000000001
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.88
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.25
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96506
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91894
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95184
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,33.25
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,33.88
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.62
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,32.88
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,33.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.81
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98154
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96909
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8631
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.56
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96841
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9856
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98627
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,48.88
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,49.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.88
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-167.56
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-169.38
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-166.94
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.94815
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.95334
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9537
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Min),V,244.23
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Max),V,244.25
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Min),V,244.02
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Max),V,244.03
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Min),V,243.08
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Max),V,243.11
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Min),A,141.88
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Max),A,142.88
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,142.5
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Min),A,216.38
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Max),A,218.38
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,217.5
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Min),A,193.25
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Max),A,199.75
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,195.12
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 10:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.32
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95923
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95639
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9819
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,L3 Current (Min),A,63.5
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,L3 Current (Max),A,67.88
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,L3 Current (RMS),A,64.62
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,L2 Current (Min),A,108.5
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,L2 Current (Max),A,110.12
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,L2 Current (RMS),A,109.38
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,L1 Current (Min),A,69.62
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,L1 Current (Max),A,70.25
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,L1 Current (RMS),A,69.88
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-106.56
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-54.25
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-77.69
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.10109
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.56225
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.12419
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98578
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92474
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94076
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,70.5
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,70.62
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,70.62
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,28.25
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.06
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94116
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95352
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91531
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,56.5
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,56.62
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.62
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.69
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95743
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9823
