Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99353
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,59.25
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,59.38
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.38
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.44
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-169.5
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-169.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97241
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9635
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96609
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Min),V,243.78
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Max),V,243.8
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Min),V,244.2
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Max),V,244.22
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Min),V,242.84
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Max),V,242.86
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Min),A,159.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Max),A,163.5
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,160.25
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Min),A,157.38
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Max),A,159.12
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,158.38
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Min),A,189.75
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Max),A,190.5
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,190.12
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 09:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,3.06
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97931
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94849
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97607
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,L3 Current (Min),A,100.5
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,L3 Current (Max),A,100.75
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,L3 Current (RMS),A,100.62
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,L2 Current (Min),A,106.12
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,L2 Current (Max),A,106.5
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,L2 Current (RMS),A,106.38
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,L1 Current (Min),A,62.5
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,L1 Current (Max),A,63.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,L1 Current (RMS),A,62.75
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,9.37
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-67.69
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-84.56
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.24245
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.34728000000000003
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.04106
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.94
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.81
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95834
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91348
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89902
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,47.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,47.25
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.12
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.12
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.44
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83642
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99759
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92233
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,62.12
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,62.38
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.25
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,51.75
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,51.75
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.75
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.81
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92068
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96844
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7713
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.94
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-170.25
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-170.31
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97436
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97101
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97369
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Min),V,244.05
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Max),V,244.08
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Min),V,243.81
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Max),V,243.86
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Min),V,243.09
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Max),V,243.11
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Min),A,156.5
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Max),A,156.75
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,156.62
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Min),A,189.62
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Max),A,189.88
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,189.75
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Min),A,121.12
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Max),A,121.75
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,121.38
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 09:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.56
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95557
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95181
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97122
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,L3 Current (Min),A,67.62
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,L3 Current (Max),A,69.75
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,L3 Current (RMS),A,68.12
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,L2 Current (Min),A,97.62
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,L2 Current (Max),A,99.75
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,L2 Current (RMS),A,98.12
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,L1 Current (Min),A,57.25
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,L1 Current (Max),A,58.12
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,L1 Current (RMS),A,57.88
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-20.56
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.56
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.13
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11095
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.65454
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.11934000000000003
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.25
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.44
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97299
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95712
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92004
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,54.5
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,56.12
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.25
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,30.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.75
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90683
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99857
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8912899999999999
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,88.75
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,88.75
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.75
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.06
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.56
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93527
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97382
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7954399999999999
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-176.25
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.56
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-166.5
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98746
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98215
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.94824
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Min),V,244.36
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Max),V,244.42
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Min),V,244.11
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Max),V,244.12
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Min),V,243.44
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Max),V,243.48
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Min),A,134.38
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Max),A,136.88
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,135.62
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Min),A,205.88
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Max),A,207.75
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,206.25
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Min),A,116.88
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Max),A,118.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,117.62
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 09:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95435
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9451
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98688
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,L3 Current (Min),A,66.75
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,L3 Current (Max),A,66.88
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,L3 Current (RMS),A,66.75
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,L2 Current (Min),A,90.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,L2 Current (Max),A,90.88
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,L2 Current (RMS),A,90.5
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,L1 Current (Min),A,86.88
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,L1 Current (Max),A,87.25
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,L1 Current (RMS),A,87.12
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-140.25
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.31
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-88.07
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06078
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.83001
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.09636
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92612
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94037
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82034
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.38
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.69
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93747
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9472
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93579
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.62
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.5
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.75
