Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95315
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98465
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31276
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.62
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.19
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-168.94
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98642
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9848
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96277
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Min),V,243.59
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Max),V,243.64
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Min),V,243.98
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Max),V,244.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Min),V,242.94
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Max),V,242.94
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Min),A,108.38
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Max),A,108.62
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,108.5
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Min),A,124.62
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Max),A,125.5
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,125.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Min),A,135.12
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Max),A,135.38
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,135.25
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 09:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.94
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93677
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96707
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97971
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,L3 Current (Min),A,55.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,L3 Current (Max),A,55.62
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,L3 Current (RMS),A,55.25
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,L2 Current (Min),A,110.38
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,L2 Current (Max),A,112.25
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,L2 Current (RMS),A,111.25
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,L1 Current (Min),A,71.25
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,L1 Current (Max),A,71.5
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,L1 Current (RMS),A,71.38
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,46.19
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.25
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-78.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05715
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.83581
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.23244
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98315
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98642
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.74707
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,61.5
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,61.88
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.62
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,61.88
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,62.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.88
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.31
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.69
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86654
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99545
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93594
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,52.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,52.25
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.25
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.25
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.38
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.38
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.12
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.94
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82437
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98819
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92401
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.06
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-170.75
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.81
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9776
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97104
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6734600000000001
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Min),V,243.97
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Max),V,244.06
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Min),V,243.83
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Max),V,243.84
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Min),V,242.92
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Max),V,242.98
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Min),A,124.5
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Max),A,124.75
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,124.62
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Min),A,231.12
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Max),A,233.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,232.12
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Min),A,156.25
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Max),A,156.62
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,156.5
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 09:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.06
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.19
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97006
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96887
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98422
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,L3 Current (Min),A,77.25
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,L3 Current (Max),A,79.88
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,L3 Current (RMS),A,78.25
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,L2 Current (Min),A,106.25
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,L2 Current (Max),A,113.75
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,L2 Current (RMS),A,111.75
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,L1 Current (Min),A,81.25
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,L1 Current (Max),A,83.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,L1 Current (RMS),A,82.38
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.81
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-34.63
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-88.07
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12511
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.78265
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.12830999999999998
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.56
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.25
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94269
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90692
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79351
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.81
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.56
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85992
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99432
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89425
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,51.12
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,51.25
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.12
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.69
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.19
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7608600000000001
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98434
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8994700000000001
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-155.06
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-157.19
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-152.87
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.80374
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.82995
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8345299999999999
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,7.12
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,7.25
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.12
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Min),V,243.73
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Max),V,243.77
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Min),V,243.61
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Max),V,243.7
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Min),V,242.73
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Max),V,242.75
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Min),A,124.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Max),A,126.62
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,125.12
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Min),A,207.38
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Max),A,215.12
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,213.12
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Min),A,142.75
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Max),A,145.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,144.38
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 09:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.75
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98105
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9762
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99011
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,L3 Current (Min),A,92.75
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,L3 Current (Max),A,92.88
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,L3 Current (RMS),A,92.88
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,L2 Current (Min),A,129.38
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,L2 Current (Max),A,135.38
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,L2 Current (RMS),A,131.5
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,L1 Current (Min),A,94.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,L1 Current (Max),A,96.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,L1 Current (RMS),A,94.75
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-82.44
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.75
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-81.69
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07282999999999999
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.78973
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.18825
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.25
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.69
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98535
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87198
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8316600000000001
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,61.38
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,61.62
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,61.5
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.75
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.94
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79425
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9744
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97613
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,76.38
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,76.62
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
