Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.88
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.44
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81588
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.987
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79342
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-169.5
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-166.69
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-164.31
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.93115
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.93158
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.92929
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Min),V,244.03
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Max),V,244.23
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Min),V,243.75
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Max),V,243.88
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Min),V,243.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Max),V,243.08
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Min),A,166.5
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Max),A,166.75
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,166.62
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Min),A,187.62
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Max),A,193.25
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,189.5
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Min),A,183.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Max),A,185.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,183.88
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 08:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,6.75
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97821
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96478
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9819
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,L3 Current (Min),A,122.88
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,L3 Current (Max),A,123.62
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,L3 Current (RMS),A,123.25
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,L2 Current (Min),A,108.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,L2 Current (Max),A,109.62
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,L2 Current (RMS),A,108.5
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,L1 Current (Min),A,112.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,L1 Current (Max),A,113.75
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,L1 Current (RMS),A,113.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,19.94
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-20.12
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-87.81
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04338
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90048
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.01506
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.25
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.31
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97601
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9602
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86059
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,40.38
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,40.75
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.12
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.5
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.38
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.5
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.44
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8559899999999999
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95648
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94568
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.38
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.62
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8352299999999999
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99133
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83157
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.56
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-170.38
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-170.44
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97528
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97287
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97513
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Min),V,242.08
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Max),V,242.14
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Min),V,241.83
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Max),V,241.86
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Min),V,240.86
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Max),V,240.88
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Min),A,169.88
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Max),A,170.38
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,170.12
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Min),A,172.88
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Max),A,174.38
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,173.38
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Min),A,153.12
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Max),A,155.25
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,154.38
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 08:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.75
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91907
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97632
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98968
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,L3 Current (Min),A,47.75
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,L3 Current (Max),A,50.12
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,L3 Current (RMS),A,49.25
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,L2 Current (Min),A,147.5
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,L2 Current (Max),A,149.12
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,L2 Current (RMS),A,148.38
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,L1 Current (Min),A,91.62
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,L1 Current (Max),A,102.38
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,L1 Current (RMS),A,96.5
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-108.75
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.25
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.06
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01915
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.83911
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.28481
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.56
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.37
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97095
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79483
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95492
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,48.75
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,49.5
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.62
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.25
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99612
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99188
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94934
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,49.5
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,49.75
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.62
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.62
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.38
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.12
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,54.25
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.25
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.93
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7821899999999999
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98849
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90054
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-177.75
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.87
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-175.5
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99432
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99313
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99261
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.25
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.88
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Min),V,243.27
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Max),V,243.3
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Min),V,243.05
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Max),V,243.08
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Min),V,241.88
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Max),V,241.91
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Min),A,124.12
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Max),A,126.62
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,125.62
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Min),A,187.5
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Max),A,189.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,188.38
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Min),A,147.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Max),A,157.12
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,151.25
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 08:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.88
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93979
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9827
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96939
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,L3 Current (Min),A,57.88
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,L3 Current (Max),A,58.62
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,L3 Current (RMS),A,58.25
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,L2 Current (Min),A,154.38
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,L2 Current (Max),A,164.62
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,L2 Current (RMS),A,159.5
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,L1 Current (Min),A,61.25
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,L1 Current (Max),A,61.88
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,L1 Current (RMS),A,61.62
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-112.87
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-38.5
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-70.94
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.10088
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.70397
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24462
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98245
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95648
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98819
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,57.88
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,58.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.88
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,48.12
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,48.75
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.69
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97754
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98059
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92364
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
