Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.62
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.62
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.31
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81125
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95908
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96091
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.37
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.38
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-175.19
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99121
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97986
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99155
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.25
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.38
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Min),V,243.19
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Max),V,243.2
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Min),V,242.89
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Max),V,242.89
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Min),V,242.11
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.12
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Min),A,117.88
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Max),A,118.38
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,118.12
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Min),A,200.25
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Max),A,210.25
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,205.25
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Min),A,143.25
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Max),A,144.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,143.62
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 08:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.31
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,3.62
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95727
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98715
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98798
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,L3 Current (Min),A,88.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,L3 Current (Max),A,96.38
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,L3 Current (RMS),A,92.12
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,L2 Current (Min),A,181.5
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,L2 Current (Max),A,206.38
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,L2 Current (RMS),A,194.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,L1 Current (Min),A,106.38
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,L1 Current (Max),A,119.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,L1 Current (RMS),A,112.62
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,29.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-66.31
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-42.75
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08208
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.37948
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.48098
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.31
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98349
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89841
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98523
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,59.75
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,60.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.88
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,59.12
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,59.25
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.25
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.69
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96643
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99728
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91797
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,66.5
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,66.88
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.62
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,51.75
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,51.88
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.75
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.38
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.44
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79809
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93466
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92483
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-170.5
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-169.12
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-165.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.94342
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.94757
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.93826
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Min),V,244.09
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Max),V,244.19
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Min),V,243.34
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Max),V,243.42
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Min),V,242.42
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Max),V,242.5
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,68.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Min),A,167.5
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Max),A,175.75
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,171.62
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Min),A,269.75
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Max),A,294.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,281.88
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Min),A,221.88
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Max),A,234.62
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,228.25
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 08:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.31
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95535
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97443
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98935
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,L3 Current (Min),A,51.88
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,L3 Current (Max),A,52.25
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,L3 Current (RMS),A,52.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,L2 Current (Min),A,146.12
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,L2 Current (Max),A,147.38
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,L2 Current (RMS),A,147.12
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,L1 Current (Min),A,105.25
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,L1 Current (Max),A,107.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,L1 Current (RMS),A,106.25
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,155.87
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-69.44
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-70.69
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.08872999999999999
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.30892
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.31057
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.13
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9393
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78555
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96027
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,35.25
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.62
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.94
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99405
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98337
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93799
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.25
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.38
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,47.5
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,48.25
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.75
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.38
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80801
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92154
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92309
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.56
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-170.81
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97235
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97824
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97345
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Min),V,242.52
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Max),V,242.55
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Min),V,242.53
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Max),V,242.56
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Min),V,241.34
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Max),V,241.41
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Min),A,106.62
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Max),A,107.88
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,107.38
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Min),A,176.88
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Max),A,179.62
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,178.75
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Min),A,186.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Max),A,188.25
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,187.12
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 08:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.62
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97314
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96435
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9736
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,L3 Current (Min),A,80.12
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,L3 Current (Max),A,80.12
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,L3 Current (RMS),A,80.12
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,L2 Current (Min),A,116.5
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,L2 Current (Max),A,117.25
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,L2 Current (RMS),A,116.88
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,L1 Current (Min),A,62.5
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,L1 Current (Max),A,63.88
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,L1 Current (RMS),A,63.25
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-58.87
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-69.5
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.06
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05126
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.33257
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24614
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97629
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9635
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96152
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,60.5
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,60.62
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.62
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,38.5
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.56
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99164
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98489
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90762
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
