Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.75
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.75
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.12
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.25
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.25
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.69
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.06
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80078
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92044
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92096
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.06
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.81
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-150.75
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97476
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97275
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.79257
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Min),V,242.92
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Max),V,242.94
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Min),V,242.91
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Max),V,242.91
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Min),V,242.02
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Max),V,242.05
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Min),A,173.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Max),A,173.12
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,173.12
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Min),A,173.25
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Max),A,174.25
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,173.75
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Min),A,146.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Max),A,147.75
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,146.88
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 07:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96909
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98834
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98556
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,L3 Current (Min),A,75.62
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,L3 Current (Max),A,75.88
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,L3 Current (RMS),A,75.75
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,L2 Current (Min),A,182.75
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,L2 Current (Max),A,183.5
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,L2 Current (RMS),A,183.12
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,L1 Current (Min),A,106.5
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,L1 Current (Max),A,111.38
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,L1 Current (RMS),A,109.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,25.75
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-66.31
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-35.87
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.15459
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.37728
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.57882
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.75
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95193
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94403
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84421
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,36.12
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.31
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98636
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99646
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93616
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.25
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.75
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,45.75
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.75
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.88
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.12
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.94
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8412799999999999
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97937
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93872
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-144.69
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-154.81
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.38
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.69409
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.77691
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81884
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.62
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.75
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Min),V,243.11
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Max),V,243.12
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Min),V,242.7
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Max),V,242.73
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Min),V,242.27
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Max),V,242.3
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,65.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Min),A,153.25
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Max),A,154.25
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,153.75
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Min),A,270.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Max),A,270.5
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,270.25
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Min),A,194.88
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Max),A,198.38
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,196.62
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 07:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.75
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9884
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98914
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97214
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,L3 Current (Min),A,113.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,L3 Current (Max),A,113.38
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,L3 Current (RMS),A,113.12
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,L2 Current (Min),A,167.62
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,L2 Current (Max),A,167.88
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,L2 Current (RMS),A,167.75
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,L1 Current (Min),A,66.75
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,L1 Current (Max),A,68.62
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,L1 Current (RMS),A,67.5
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.56
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-66.88
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-29.06
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.15279
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.37343
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.49398
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.81
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97546
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93484
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87079
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,44.75
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,45.75
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.25
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98169
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99039
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9002700000000001
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,31.75
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.62
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.12
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.25
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.88
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.94
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8900100000000001
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8876
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89746
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.69
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-161.94
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-61.69
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8975200000000001
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8963899999999999
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35399
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Min),V,242.64
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Max),V,242.69
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Min),V,242.03
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Max),V,242.09
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Min),V,241.94
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Max),V,241.97
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Min),A,199.75
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Max),A,200.62
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,200.38
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Min),A,225.5
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Max),A,226.12
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,225.88
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Min),A,132.5
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Max),A,134.62
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,133.38
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 07:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95227
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97122
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98102
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,L3 Current (Min),A,55.75
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,L3 Current (Max),A,56.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,L3 Current (RMS),A,55.88
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,L2 Current (Min),A,110.5
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,L2 Current (Max),A,111.12
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,L2 Current (RMS),A,111.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,L1 Current (Min),A,67.25
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,L1 Current (Max),A,68.88
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,L1 Current (RMS),A,68.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,103.87
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-61.06
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-84.81
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03374
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.47643
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.00249
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98959
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9425
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96252
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,64.5
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,64.62
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,64.62
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,35.5
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,35.62
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.62
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.56
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98621
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97986
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94754
