Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,38.5
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.25
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.06
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.62
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.69
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81747
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98755
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85974
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-164.18
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-163.81
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-163.12
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.90698
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.90594
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9158
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Min),V,242.78
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Max),V,242.8
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Min),V,242.73
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Max),V,242.77
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Min),V,242.05
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Max),V,242.14
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Min),A,162.62
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Max),A,162.75
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,162.62
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Min),A,174.88
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Max),A,175.5
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,175.38
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Min),A,148.25
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Max),A,150.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,149.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 07:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.06
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91232
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97479
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98282
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,L3 Current (Min),A,47.5
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,L3 Current (Max),A,47.88
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,L3 Current (RMS),A,47.62
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,L2 Current (Min),A,126.12
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,L2 Current (Max),A,128.12
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,L2 Current (RMS),A,127.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,L1 Current (Min),A,68.75
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,L1 Current (Max),A,69.88
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,L1 Current (RMS),A,69.25
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-95.06
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-43.69
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.38
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02007
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.67742
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.22942
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.81
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9508
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92786
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93036
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,37.62
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,37.75
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.62
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.94
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.81
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9418
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96326
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9592
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,71.62
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,72.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.75
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.25
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83075
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97464
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85129
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-176.5
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-170.25
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-151.5
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97485
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96674
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.79324
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Min),V,242.78
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Max),V,242.81
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Min),V,242.72
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Max),V,242.73
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Min),V,241.84
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Max),V,241.88
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Min),A,102.75
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Max),A,103.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,102.75
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Min),A,171.12
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Max),A,172.88
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,171.88
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Min),A,169.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Max),A,169.75
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,169.38
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 07:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.90649
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95486
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98602
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,L3 Current (Min),A,42.5
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,L3 Current (Max),A,42.75
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,L3 Current (RMS),A,42.62
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,L2 Current (Min),A,92.75
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,L2 Current (Max),A,93.5
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,L2 Current (RMS),A,93.12
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,L1 Current (Min),A,81.62
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,L1 Current (Max),A,81.62
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,L1 Current (RMS),A,81.62
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-98.5
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.12
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.31
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00356
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.58892
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.18712
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.25
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.37
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8545799999999999
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72805
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93927
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.63
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9396
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98938
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94495
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.25
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.62
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97208
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91418
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99417
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,68.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,68.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-166.06
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-166.69
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-165.62
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.93619
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.93915
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.94208
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Min),V,244.08
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Max),V,244.19
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Min),V,244.27
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Max),V,244.33
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Min),V,243.03
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Max),V,243.12
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Min),A,100.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Max),A,104.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,102.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Min),A,134.25
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Max),A,135.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,134.62
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Min),A,201.88
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Max),A,202.25
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,202.12
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 07:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.44
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92554
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94516
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99045
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,L3 Current (Min),A,48.12
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,L3 Current (Max),A,48.38
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,L3 Current (RMS),A,48.25
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,L2 Current (Min),A,89.25
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,L2 Current (Max),A,89.88
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,L2 Current (RMS),A,89.5
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,L1 Current (Min),A,97.88
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,L1 Current (Max),A,98.5
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,L1 Current (RMS),A,98.25
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-170.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.12
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-75.88
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.11669000000000003
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6575
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.14195
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.94
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94577
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7811600000000001
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98639
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,33.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,33.12
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.12
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.25
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.38
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.38
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.81
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
