Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96219
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96899
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8610200000000001
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.25
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.25
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.25
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.75
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79864
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96255
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96878
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-161.69
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-157.75
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-156.31
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8343200000000001
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.83557
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8616
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.75
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,7.75
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.75
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Min),V,243.12
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Max),V,243.16
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Min),V,243.3
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Max),V,243.31
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Min),V,242.17
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Max),V,242.2
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Min),A,106.75
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Max),A,106.88
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,106.88
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Min),A,133.38
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Max),A,134.12
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,133.75
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Min),A,197.25
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Max),A,197.88
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,197.62
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 06:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9776
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96295
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97668
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,L3 Current (Min),A,86.88
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,L3 Current (Max),A,87.38
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,L3 Current (RMS),A,87.25
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,L2 Current (Min),A,93.5
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,L2 Current (Max),A,95.62
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,L2 Current (RMS),A,94.38
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,L1 Current (Min),A,56.25
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,L1 Current (Max),A,61.62
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,L1 Current (RMS),A,60.25
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-47.75
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-54.19
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-78.75
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03584
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.55367
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.22524
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.38
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.06
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8760100000000001
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8327
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97137
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,45.12
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.44
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94168
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96423
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88702
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.75
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87485
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98676
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95096
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-159.37
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-158.44
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-157.75
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.85254
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8572700000000001
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8786299999999999
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Min),V,243.08
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Max),V,243.09
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Min),V,243.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Max),V,243.02
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Min),V,242.36
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Max),V,242.38
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Min),A,135.5
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Max),A,136.38
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,136.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Min),A,144.38
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Max),A,146.25
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,145.12
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Min),A,144.62
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Max),A,156.25
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,152.38
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 06:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.32
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92447
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97589
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96863
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,L3 Current (Min),A,50.62
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,L3 Current (Max),A,50.88
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,L3 Current (RMS),A,50.75
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,L2 Current (Min),A,104.88
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,L2 Current (Max),A,105.88
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,L2 Current (RMS),A,105.5
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,L1 Current (Min),A,49.12
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,L1 Current (Max),A,49.62
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,L1 Current (RMS),A,49.25
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-90.88
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.81
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-44.06
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0497
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7552800000000001
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.35726
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.63
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93072
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73227
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97174
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,39.62
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.62
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.81
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94452
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95483
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8594299999999999
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.5
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.5
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.87
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.44
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92837
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99121
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8537899999999999
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-176.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.31
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-163.94
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98523
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97967
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.91867
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Min),V,243.84
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Max),V,243.91
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Min),V,243.58
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Max),V,243.61
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Min),V,242.56
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Max),V,242.62
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Min),A,99.38
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Max),A,99.5
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,99.38
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Min),A,144.88
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Max),A,145.75
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,145.38
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Min),A,126.5
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Max),A,127.12
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,126.75
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 06:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.87
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.69
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92136
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9769
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98285
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,L3 Current (Min),A,47.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,L3 Current (Max),A,47.38
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,L3 Current (RMS),A,47.25
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,L2 Current (Min),A,122.62
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,L2 Current (Max),A,134.12
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,L2 Current (RMS),A,131.5
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,L1 Current (Min),A,70.12
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,L1 Current (Max),A,70.5
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,L1 Current (RMS),A,70.38
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-57.44
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.75
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-45.81
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09105
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.73919
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.37307
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.13
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92056
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7048
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93491
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
