Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97812
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97919
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90072
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.25
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.38
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.38
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.69
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.75
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7954100000000001
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99731
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96432
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,41.38
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.38
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.38
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.19
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-169.12
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.95734
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.95663
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96133
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Min),V,244.5
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Max),V,244.52
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Min),V,244.05
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Max),V,244.09
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Min),V,243.11
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Max),V,243.16
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Min),A,98.88
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Max),A,99.12
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,99.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Min),A,186.12
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Max),A,197.25
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,194.88
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Min),A,149.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Max),A,149.38
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,149.25
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 06:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.5
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92932
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93283
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96402
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,L3 Current (Min),A,50.5
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,L3 Current (Max),A,50.62
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,L3 Current (RMS),A,50.62
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,L2 Current (Min),A,82.5
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,L2 Current (Max),A,82.88
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,L2 Current (RMS),A,82.62
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,L1 Current (Min),A,48.38
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,L1 Current (Max),A,48.5
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,L1 Current (RMS),A,48.5
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-112.19
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.37
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-90.06
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02522
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.55129
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.08522
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.82
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96341
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80706
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8165
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,38.12
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.25
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97772
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99661
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88025
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,58.25
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,58.62
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.38
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.75
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.06
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.38
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91427
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9939
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8408200000000001
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,35.75
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.75
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.5
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-166.69
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-166.38
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.95557
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.94574
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.94891
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Min),V,244.19
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Max),V,244.2
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Min),V,244.11
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Max),V,244.12
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Min),V,243.48
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Max),V,243.55
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Min),A,122.75
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Max),A,122.88
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,122.75
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Min),A,176.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Max),A,176.38
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,176.25
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Min),A,95.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Max),A,95.38
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,95.12
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 06:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-18.5
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.56
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8819600000000001
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95877
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96393
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,L3 Current (Min),A,38.12
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,L3 Current (Max),A,38.5
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,L3 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,L2 Current (Min),A,100.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,L2 Current (Max),A,102.38
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,L2 Current (RMS),A,100.75
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,L1 Current (Min),A,44.88
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,L1 Current (Max),A,45.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,L1 Current (RMS),A,45.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-130.5
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-54.63
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.81
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05852
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.53594
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.40456
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.25
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.62
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8607799999999999
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.69424
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98297
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,55.12
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,55.12
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.12
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.56
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97342
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96921
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87134
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.56
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98035
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98889
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8076399999999999
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.75
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.38
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-165.94
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-112.19
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.94079
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.93817
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.26909
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Min),V,244.19
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Max),V,244.22
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Min),V,244.2
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Max),V,244.27
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Min),V,243.39
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Max),V,243.42
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Min),A,101.5
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Max),A,102.25
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,101.75
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Min),A,148.38
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Max),A,150.5
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,149.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Min),A,142.62
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Max),A,143.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,142.88
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 06:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.25
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94528
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92334
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97647
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,L3 Current (Min),A,47.75
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,L3 Current (Max),A,48.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,L3 Current (RMS),A,47.88
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,L2 Current (Min),A,78.12
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,L2 Current (Max),A,79.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,L2 Current (RMS),A,78.5
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,L1 Current (Min),A,55.5
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,L1 Current (Max),A,55.88
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,L1 Current (RMS),A,55.62
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-135.31
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-53.12
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-76.25
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00856
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.53622
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.20034
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.25
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.5
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96289
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77093
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98303
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,34.88
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,35.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
