Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,50.38
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,50.38
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.38
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.56
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95398
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96493
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89374
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.38
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.5
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.12
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.37
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8827799999999999
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97208
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7984
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-150.87
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-149.19
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.56
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.69024
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.75576
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8024
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,6.12
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.25
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Min),V,243.8
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Max),V,243.81
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Min),V,244.11
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Max),V,244.14
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Min),V,243.41
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Max),V,243.42
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Min),A,113.88
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Max),A,114.38
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,114.25
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Min),A,122.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Max),A,122.62
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,122.25
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Min),A,154.62
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Max),A,155.12
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,154.88
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 05:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92612
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91379
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95959
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,L3 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,L3 Current (Max),A,41.38
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,L3 Current (RMS),A,41.12
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,L2 Current (Min),A,77.38
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,L2 Current (Max),A,79.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,L2 Current (RMS),A,78.38
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,L1 Current (Min),A,46.38
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,L1 Current (Max),A,46.88
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,L1 Current (RMS),A,46.75
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-90.69
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-52.12
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-71.81
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00926
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.57247
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29345
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.25
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.56
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95062
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78592
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9649
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,30.75
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,30.88
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.88
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.62
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,31.25
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95563
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95871
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8489700000000001
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.69
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.62
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74707
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9855
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8693799999999999
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-133.06
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-141.88
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.06
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.57427
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.67098
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8569
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Min),V,244.2
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Max),V,244.22
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Min),V,244.14
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Max),V,244.16
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Min),V,243.44
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Max),V,243.47
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Min),A,99.75
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Max),A,100.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,99.75
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Min),A,135.38
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Max),A,137.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,136.38
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Min),A,134.12
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Max),A,134.62
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,134.5
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 05:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93655
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94128
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9418
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,L3 Current (Min),A,45.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,L3 Current (Max),A,45.25
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,L3 Current (RMS),A,45.12
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,L2 Current (Min),A,92.62
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,L2 Current (Max),A,92.88
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,L2 Current (RMS),A,92.75
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,L1 Current (Min),A,37.12
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,L1 Current (Max),A,37.62
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,L1 Current (RMS),A,37.5
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-96.62
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.56
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-46.62
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.034010000000000006
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.75161
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.39409
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.62
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.94
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85611
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72134
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96469
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,31.75
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,31.88
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.25
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93774
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96081
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88876
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.75
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,33.88
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.88
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.25
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93121
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98914
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78354
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.12
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-162.19
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-159.87
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-155.81
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8183600000000001
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.85241
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8539399999999999
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,7.62
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.62
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Min),V,245.03
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Max),V,245.08
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Min),V,245.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Max),V,245.09
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Min),V,244.23
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Max),V,244.27
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Min),A,98.62
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Max),A,101.25
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,100.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Min),A,148.62
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Max),A,149.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,148.88
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Min),A,102.75
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Max),A,103.38
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,103.12
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 05:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94434
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94022
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95633
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,L3 Current (Min),A,53.88
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,L3 Current (Max),A,54.12
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,L3 Current (RMS),A,54.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,L2 Current (Min),A,84.12
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,L2 Current (Max),A,86.5
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,L2 Current (RMS),A,85.62
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,L1 Current (Min),A,39.12
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,L1 Current (Max),A,39.25
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,L1 Current (RMS),A,39.25
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.87
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.63
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.024
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.75741
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.28579
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.25
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94269
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.65374
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9671
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,30.88
