Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,31.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,31.38
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,31.62
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.25
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93774
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96832
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8937700000000001
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.12
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.12
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.69
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9191
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91278
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86069
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-131.37
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-142.12
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-138.31
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.5523600000000001
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.60845
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.67514
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Min),V,244.67
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Max),V,244.77
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Min),V,244.59
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Max),V,244.69
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Min),V,244.08
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Max),V,244.12
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Min),A,119.38
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Max),A,119.62
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,119.5
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Min),A,121.88
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Max),A,124.25
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,123.25
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Min),A,108.12
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Max),A,108.25
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,108.12
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 05:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92306
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9324
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95712
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,L3 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,L3 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,L3 Current (RMS),A,41.12
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,L2 Current (Min),A,82.12
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,L2 Current (Max),A,82.5
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,L2 Current (RMS),A,82.25
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,L1 Current (Min),A,40.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,L1 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,L1 Current (RMS),A,40.12
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-70.38
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-40.56
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.44
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07762000000000001
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.71267
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.3859800000000001
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.13
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.94
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93439
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75457
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96268
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,27.12
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,32.12
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,32.12
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.25
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95029
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96106
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88089
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,34.25
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,34.25
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.25
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.37
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.37
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76181
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9541
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79391
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.19
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-110.44
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-123.25
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.22817
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.22216
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.46487
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Min),V,244.86
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Max),V,244.89
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Min),V,244.84
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Max),V,244.84
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Min),V,244.06
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Max),V,244.09
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Min),A,97.88
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Max),A,97.88
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,97.88
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Min),A,124.25
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Max),A,125.75
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,125.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Min),A,111.88
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Max),A,112.25
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,112.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 05:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.07
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.37
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.89456
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93475
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.91803
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,L3 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,L3 Current (Max),A,35.88
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,L3 Current (RMS),A,35.88
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,L2 Current (Min),A,80.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,L2 Current (Max),A,81.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,L2 Current (RMS),A,80.5
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,L1 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,L1 Current (Max),A,35.38
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,L1 Current (RMS),A,35.25
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-75.75
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.94
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.56
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05458
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.71038
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30068
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.56
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98297
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8052
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98279
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,52.88
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,52.88
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.88
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,49.5
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,49.5
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,32.19
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94128
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93017
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84167
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.62
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.62
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.62
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.75
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.44
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74664
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8839100000000001
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87524
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-75.25
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-81.63
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-102.81
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19072
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.11031
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.18883
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Min),V,245.28
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Max),V,245.28
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Min),V,245.38
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Max),V,245.38
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Min),V,244.55
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Max),V,244.58
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Min),A,116.75
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Max),A,116.88
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,116.75
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Min),A,119.62
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Max),A,120.62
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,120.12
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Min),A,131.12
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Max),A,131.5
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,131.25
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 05:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.44
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8987700000000001
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93381
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94488
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,L3 Current (Min),A,39.25
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,L3 Current (Max),A,39.5
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,L3 Current (RMS),A,39.38
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,L2 Current (Min),A,82.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,L2 Current (Max),A,84.62
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,L2 Current (RMS),A,83.38
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,L1 Current (Min),A,35.62
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,L1 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,L1 Current (RMS),A,37.12
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-125.81
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.56
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-44.18
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03191
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8395100000000001
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.40105
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92697
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73449
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97687
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
