Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.88
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,31.5
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95419
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9483
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8479
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.62
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.94
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.13
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84949
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90521
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7813399999999999
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-130.5
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-144.06
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.31
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.26076
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.61236
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85339
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Min),V,245.88
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Max),V,245.92
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Min),V,246.08
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Max),V,246.11
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Min),V,245.16
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Max),V,245.2
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Min),A,97.25
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Max),A,97.75
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,97.62
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Min),A,119.75
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Max),A,122.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,120.88
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Min),A,125.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Max),A,130.75
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,126.5
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 04:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93677
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95627
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9378
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,L3 Current (Min),A,44.12
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,L3 Current (Max),A,44.25
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,L3 Current (RMS),A,44.12
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,L2 Current (Min),A,95.12
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,L2 Current (Max),A,95.62
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,L2 Current (RMS),A,95.25
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,L1 Current (Min),A,34.88
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,L1 Current (Max),A,35.75
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,L1 Current (RMS),A,35.38
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,146.88
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-56.19
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-42.88
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.1346
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5024
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.43078
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.75
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.5
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88333
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79699
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97333
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.62
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,32.19
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9646
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95703
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8411200000000001
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.19
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92898
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9411
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78918
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-65.44
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-92.56
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5754
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.34285
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.02675
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Min),V,245.53
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Max),V,245.59
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Min),V,245.53
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Max),V,245.62
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Min),V,244.84
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Max),V,244.88
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Min),A,105.38
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Max),A,105.62
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,105.5
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Min),A,136.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Max),A,136.62
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,136.25
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Min),A,117.88
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Max),A,118.5
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,118.25
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 04:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.5
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.90927
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9183
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95209
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,L3 Current (Min),A,39.12
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,L3 Current (Max),A,39.38
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,L3 Current (RMS),A,39.25
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,L2 Current (Min),A,74.5
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,L2 Current (Max),A,75.12
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,L2 Current (RMS),A,74.88
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,L1 Current (Min),A,36.62
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,L1 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,L1 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-40.63
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.12
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-47.31
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06532
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.61416
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.37276
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.06
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.5
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8963
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77679
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98621
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,52.88
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,53.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,31.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93445
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94131
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85367
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.5
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.81
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86069
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98975
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84909
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.31
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-81.56
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-97.56
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.06816
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.08763
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.50222
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Min),V,245.14
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Max),V,245.14
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Min),V,245.3
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Max),V,245.42
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Min),V,244.2
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Max),V,244.33
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Min),A,90.62
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Max),A,94.62
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,92.62
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Min),A,130.88
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Max),A,141.88
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,134.12
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Min),A,130.5
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Max),A,134.62
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,132.38
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 04:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.69
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.75
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94089
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93417
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96493
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,L3 Current (Min),A,47.5
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,L3 Current (Max),A,47.75
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,L3 Current (RMS),A,47.62
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,L2 Current (Min),A,79.62
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,L2 Current (Max),A,82.25
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,L2 Current (RMS),A,80.75
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,L1 Current (Min),A,40.38
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,L1 Current (Max),A,44.62
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,L1 Current (RMS),A,42.12
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-43.56
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-44.62
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-47.94
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04625
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.68292
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.39409
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.88
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.18
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84839
