Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91775
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96112
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.12
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,30.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95132
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96829
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86093
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.12
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.62
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.38
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.31
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.75
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78808
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9874
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84115
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.63
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-76.62
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.3792
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.20656
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95715
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (Min),V,245.27
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (Max),V,245.34
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (Min),V,245.17
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (Max),V,245.27
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (Min),V,244.17
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (Max),V,244.27
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Min),A,99.5
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Max),A,99.75
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,99.62
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Min),A,154.75
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Max),A,157.5
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,155.88
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Min),A,127.88
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Max),A,132.5
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,129.75
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 04:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-21.62
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.63
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.87897
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93347
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94382
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,L3 Current (Min),A,36.88
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,L3 Current (Max),A,37.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,L3 Current (RMS),A,37.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,L2 Current (Min),A,82.62
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,L2 Current (Max),A,84.75
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,L2 Current (RMS),A,83.75
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,L1 Current (Min),A,36.62
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,L1 Current (Max),A,37.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,L1 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-43.12
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.75
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-70.12
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07955
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7371800000000001
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.28164
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.25
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97195
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82504
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94815
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,43.88
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,44.12
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,27.12
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,30.5
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96384
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96356
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8550399999999999
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.88
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.88
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.94
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.88
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80758
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94415
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8473799999999999
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-73.38
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82055
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.24025
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94873
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Min),V,244.91
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Max),V,244.94
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Min),V,245.06
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Max),V,245.08
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Min),V,244.38
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Max),V,244.38
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Min),A,113.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Max),A,113.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,113.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Min),A,129.5
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Max),A,131.38
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,130.38
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,busbar,,L1 Current (Min),A,118.88
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,busbar,,L1 Current (Max),A,119.25
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,119.12
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 04:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.90375
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9639
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95233
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,L3 Current (Min),A,36.25
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,L3 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,L3 Current (RMS),A,36.38
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,L2 Current (Min),A,105.25
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,L2 Current (Max),A,106.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,L2 Current (RMS),A,105.62
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,L1 Current (Min),A,39.5
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,L1 Current (Max),A,39.62
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,L1 Current (RMS),A,39.62
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-80.37
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.62
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.81
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10213
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6574300000000001
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.5151899999999999
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.13
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.62
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93982
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94919
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81329
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.75
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.88
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.44
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96817
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96704
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86416
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.63
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9556
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97455
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88769
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-160.37
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.69
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.91522
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85162
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96915
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,6.12
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.25
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.12
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Min),V,244.77
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Max),V,244.81
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Min),V,244.81
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Max),V,244.92
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Min),V,244.08
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Max),V,244.2
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,busbar,,L3 Current (Min),A,102.75
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,busbar,,L3 Current (Max),A,107.5
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,104.62
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,busbar,,L2 Current (Min),A,168.62
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,busbar,,L2 Current (Max),A,169.25
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,169.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,busbar,,L1 Current (Min),A,113.5
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,busbar,,L1 Current (Max),A,113.5
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,113.5
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 04:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95303
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94714
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97418
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,L3 Current (Min),A,46.88
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,L3 Current (Max),A,46.88
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,L3 Current (RMS),A,46.88
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,L2 Current (Min),A,81.5
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,L2 Current (Max),A,82.62
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,L2 Current (RMS),A,82.12
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,L1 Current (Min),A,50.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,L1 Current (Max),A,50.38
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,L1 Current (RMS),A,50.25
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-167.25
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-63.07
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-70.56
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06419
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.42721
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.18019
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.25
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.87
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
