Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.94
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8635200000000001
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73947
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8826
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,31.06
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96744
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97232
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85095
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.25
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.38
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.5
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.25
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82925
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98318
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87369
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-62.87
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-94.75
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81183
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.39422
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.06987
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Min),V,245.38
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Max),V,245.41
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Min),V,245.39
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Max),V,245.42
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Min),V,244.62
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Max),V,244.67
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Min),A,100.38
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Max),A,100.62
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,100.5
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Min),A,135.38
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Max),A,136.38
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,136.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Min),A,113.5
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Max),A,113.88
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,113.62
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 03:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-19.19
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.56
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.89215
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93054
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95657
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,L3 Current (Min),A,36.12
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,L3 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,L3 Current (RMS),A,36.25
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,L2 Current (Min),A,79.75
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,L2 Current (Max),A,80.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,L2 Current (RMS),A,79.88
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,L1 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,L1 Current (Max),A,38.25
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,L1 Current (RMS),A,38.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,41.56
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-59.06
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.06
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00395
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.48064
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2726
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.88
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.07
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-35.5
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8821100000000001
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93994
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7489899999999999
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,30.44
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97598
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9332
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85516
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.12
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.5
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.69
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82931
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97794
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8508899999999999
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.88
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-70.69
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-94.81
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61538
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.29549000000000003
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.08196
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Min),V,245.2
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Max),V,245.25
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Min),V,245.16
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Max),V,245.17
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Min),V,244.42
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Max),V,244.42
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Min),A,89.38
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Max),A,89.62
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,89.5
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Min),A,141.38
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Max),A,141.62
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,141.62
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Min),A,95.38
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Max),A,96.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,95.62
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 03:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-18.19
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.13
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.90179
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94141
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96493
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,L3 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,L3 Current (Max),A,38.25
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,L3 Current (RMS),A,38.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,L2 Current (Min),A,82.12
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,L2 Current (Max),A,83.25
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,L2 Current (RMS),A,82.62
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,L1 Current (Min),A,46.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,L1 Current (Max),A,46.25
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,L1 Current (RMS),A,46.12
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-96.06
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0182
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98257
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.42617
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.5
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.69
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.75
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87045
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7781
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79675
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.5
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9779
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94473
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92111
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,52.25
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,52.38
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.38
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.56
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.87
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8482299999999999
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96548
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76477
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-75.75
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-90.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79782
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.21517
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.00313
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (Min),V,245.7
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (Max),V,245.73
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (Min),V,245.58
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (Max),V,245.62
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (Min),V,244.83
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (Max),V,244.92
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,busbar,,L3 Current (Min),A,91.25
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,busbar,,L3 Current (Max),A,91.75
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,91.5
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,busbar,,L2 Current (Min),A,139.25
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,busbar,,L2 Current (Max),A,140.25
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,139.75
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,busbar,,L1 Current (Min),A,116.25
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,busbar,,L1 Current (Max),A,116.5
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,116.38
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 03:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.07
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.06
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91507
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92419
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9429
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,L3 Current (Min),A,36.62
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,L3 Current (Max),A,41.5
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,L3 Current (RMS),A,39.12
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,L2 Current (Min),A,80.25
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,L2 Current (Max),A,80.75
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,L2 Current (RMS),A,80.5
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,L1 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,L1 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,L1 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-38.06
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-64.81
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-65.75
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10274
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.40908
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.16286
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
