Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.38
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.5
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.19
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8594
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.65655
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80807
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,31.06
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97833
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94113
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85003
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.88
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.88
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.93
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.38
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80774
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97964
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84741
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.94
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-75.56
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.5
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47631
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.21761
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.00798
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (Min),V,245.53
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (Max),V,245.58
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (Min),V,245.7
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (Max),V,245.73
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (Min),V,244.86
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (Max),V,244.91
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,busbar,,L3 Current (Min),A,89.75
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,busbar,,L3 Current (Max),A,94.5
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,92.12
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,busbar,,L2 Current (Min),A,130.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,busbar,,L2 Current (Max),A,130.62
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,130.25
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,busbar,,L1 Current (Min),A,97.12
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,busbar,,L1 Current (Max),A,97.38
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,97.38
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 03:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.44
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.13
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.81
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93887
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94662
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96219
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,L3 Current (Min),A,45.62
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,L3 Current (Max),A,45.88
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,L3 Current (RMS),A,45.88
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,L2 Current (Min),A,93.25
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,L2 Current (Max),A,95.38
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,L2 Current (RMS),A,94.12
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,L1 Current (Min),A,45.12
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,L1 Current (Max),A,45.5
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,L1 Current (RMS),A,45.38
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-53.94
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-58.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.5
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03743
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5030100000000001
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30904
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.56
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.12
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8511
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.71801
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81213
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.88
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96979
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96341
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8843700000000001
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.75
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.12
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.19
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82776
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97781
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8190000000000001
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.31
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-74.25
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.69
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75412
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.24376
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.0472
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (Min),V,245.53
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (Max),V,245.55
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (Min),V,245.5
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (Max),V,245.55
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (Min),V,244.73
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (Max),V,244.75
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,busbar,,L3 Current (Min),A,100.25
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,busbar,,L3 Current (Max),A,100.62
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,100.5
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,busbar,,L2 Current (Min),A,144.38
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,busbar,,L2 Current (Max),A,146.5
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,145.25
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,busbar,,L1 Current (Min),A,104.5
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,busbar,,L1 Current (Max),A,105.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,104.75
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 03:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.07
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95236
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94086
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95685
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,L3 Current (Min),A,47.88
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,L3 Current (Max),A,48.12
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,L3 Current (RMS),A,48.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,L2 Current (Min),A,91.25
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,L2 Current (Max),A,92.62
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,L2 Current (RMS),A,91.88
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,L1 Current (Min),A,39.25
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,L1 Current (Max),A,39.5
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,L1 Current (RMS),A,39.38
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-81.37
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.31
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06401
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5491
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.32357
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.31
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.81
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.44
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87756
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73956
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82831
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.56
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.06
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92697
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98379
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87085
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.5
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.5
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.25
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.81
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8741399999999999
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96692
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78482
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.62
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-78.06
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-92.81
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5201600000000001
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.18428
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.03386
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (Min),V,245.31
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (Max),V,245.36
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (Min),V,245.16
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (Max),V,245.23
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (Min),V,244.56
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (Max),V,244.61
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,busbar,,L3 Current (Min),A,105.12
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,busbar,,L3 Current (Max),A,105.5
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,105.25
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,busbar,,L2 Current (Min),A,153.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,busbar,,L2 Current (Max),A,154.25
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,153.5
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,busbar,,L1 Current (Min),A,99.38
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,busbar,,L1 Current (Max),A,99.62
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,99.5
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 03:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-20.06
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.89499
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94867
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95099
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,L3 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,L3 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,L3 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,L2 Current (Min),A,94.25
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,L2 Current (Max),A,95.88
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,L2 Current (RMS),A,95.12
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,L1 Current (Min),A,40.12
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,L1 Current (Max),A,40.5
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,L1 Current (RMS),A,40.38
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-50.25
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-54.5
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03349
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.55911
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.37627
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
