Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.19
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.69
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.38
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8811899999999999
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75439
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82849
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.19
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96356
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97238
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8760399999999999
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.25
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.62
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.25
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89102
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9519
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8493299999999999
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-73.5
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-94.75
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8531200000000001
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.24672
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.07521
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (Min),V,245.58
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (Max),V,245.64
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (Min),V,245.55
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (Max),V,245.64
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (Min),V,244.92
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (Max),V,244.95
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,busbar,,L3 Current (Min),A,96.25
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,busbar,,L3 Current (Max),A,96.88
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,96.62
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,busbar,,L2 Current (Min),A,140.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,busbar,,L2 Current (Max),A,141.62
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,140.88
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,busbar,,L1 Current (Min),A,100.75
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,busbar,,L1 Current (Max),A,101.12
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,101.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 02:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-20.44
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8911100000000001
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92865
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95792
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,L3 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,L3 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,L3 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,L2 Current (Min),A,81.12
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,L2 Current (Max),A,81.75
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,L2 Current (RMS),A,81.62
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,L1 Current (Min),A,42.88
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,L1 Current (Max),A,43.12
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,L1 Current (RMS),A,43.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-53.44
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-38.19
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-65.25
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08836000000000001
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.76248
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.3283
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.81
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.5
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.69
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85708
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75668
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8295
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.62
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.69
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92105
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97967
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86319
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.12
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.19
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89279
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94571
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9144
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.31
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-52.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47961
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.4839100000000001
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9454
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (Min),V,247.22
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (Max),V,247.28
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (Min),V,247.23
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (Max),V,247.25
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (Min),V,246.41
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (Max),V,246.45
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,busbar,,L3 Current (Min),A,94.25
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,busbar,,L3 Current (Max),A,95.38
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,95.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,busbar,,L2 Current (Min),A,129.38
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,busbar,,L2 Current (Max),A,129.88
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,129.75
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,busbar,,L1 Current (Min),A,118.88
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,busbar,,L1 Current (Max),A,119.12
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,119.12
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 02:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-18.5
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.25
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.90341
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94369
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97586
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,L3 Current (Min),A,39.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,L3 Current (Max),A,39.12
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,L3 Current (RMS),A,39.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,L2 Current (Min),A,82.12
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,L2 Current (Max),A,84.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,L2 Current (RMS),A,83.12
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,L1 Current (Min),A,51.12
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,L1 Current (Max),A,51.5
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,L1 Current (RMS),A,51.38
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-81.06
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.06
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.75
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02788
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92898
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.36577
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.25
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.81
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89123
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78054
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.807
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,30.37
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95315
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96298
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85541
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.25
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.5
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.38
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8995700000000001
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93155
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93143
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-136.81
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-144.44
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.67492
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.71292
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98349
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Min),V,247.28
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Max),V,247.31
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Min),V,247.09
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Max),V,247.23
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Min),V,246.31
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Max),V,246.41
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Min),A,91.12
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Max),A,91.38
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,91.25
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Min),A,123.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Max),A,125.25
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,124.12
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Min),A,134.5
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Max),A,135.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,134.62
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 02:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-20.56
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.19
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.06
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8862
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92358
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.979
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,L3 Current (Min),A,36.88
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,L3 Current (Max),A,37.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,L3 Current (RMS),A,37.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,L2 Current (Min),A,81.12
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,L2 Current (Max),A,82.5
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,L2 Current (RMS),A,81.75
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,L1 Current (Min),A,58.62
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,L1 Current (Max),A,59.62
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,L1 Current (RMS),A,59.12
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-166.38
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.25
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.5
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01424
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.89487
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.41775
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
