Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.12
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.56
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92688
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.65972
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8114600000000001
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.81
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98752
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97119
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8611700000000001
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91876
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95807
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92599
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.56
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-63.57
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-92.25
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.41061
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.37716
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.04475
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Min),V,247.25
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Max),V,247.25
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Min),V,247.28
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Max),V,247.28
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Min),V,246.36
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Max),V,246.36
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Min),A,104.5
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Max),A,104.62
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,104.5
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Min),A,128.62
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Max),A,130.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,129.25
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Min),A,121.5
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Max),A,122.62
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,122.12
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 02:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-18.88
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.89999
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92328
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9512
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,L3 Current (Min),A,39.38
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,L3 Current (Max),A,39.5
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,L3 Current (RMS),A,39.38
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,L2 Current (Min),A,82.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,L2 Current (Max),A,85.5
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,L2 Current (RMS),A,83.38
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,L1 Current (Min),A,42.75
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,L1 Current (Max),A,42.88
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,L1 Current (RMS),A,42.88
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-99.56
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-20.81
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-44.5
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05501
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.89535
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.43767
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.06
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.5
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.31
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92569
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.65847
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77194
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,30.44
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98111
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97366
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85455
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.62
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.75
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.62
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.94
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90625
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98813
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97357
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.25
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-61.44
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-96.81
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.48312
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.38515
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.10347
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Min),V,246.34
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Max),V,246.42
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Min),V,246.38
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Max),V,246.42
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Min),V,245.61
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Max),V,245.7
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Min),A,100.38
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Max),A,100.75
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,100.5
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Min),A,138.75
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Max),A,142.25
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,140.12
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Min),A,113.88
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Max),A,114.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,114.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 02:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-18.69
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.89435
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92691
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96707
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,L3 Current (Min),A,37.62
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,L3 Current (Max),A,38.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,L3 Current (RMS),A,37.88
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,L2 Current (Min),A,82.75
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,L2 Current (Max),A,83.75
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,L2 Current (RMS),A,83.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,L1 Current (Min),A,51.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,L1 Current (Max),A,51.75
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,L1 Current (RMS),A,51.38
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-83.63
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-35.44
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-71.62
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.05629
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.78647
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.23003
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.44
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94708
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78384
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77441
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.88
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.88
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,31.44
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96945
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97464
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84991
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,44.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,44.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.88
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90448
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91073
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92123
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-67.12
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-64.94
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-93.75
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34514
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.33745
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.05501
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Min),V,246.44
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Max),V,246.44
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Min),V,246.42
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Max),V,246.44
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Min),V,245.67
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Max),V,245.72
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Min),A,107.88
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Max),A,108.12
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,108.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Min),A,130.5
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Max),A,131.62
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,130.75
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Min),A,117.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Max),A,117.38
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,117.25
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 02:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95834
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95453
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97876
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,L3 Current (Min),A,54.38
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,L3 Current (Max),A,55.25
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,L3 Current (RMS),A,54.88
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,L2 Current (Min),A,96.38
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,L2 Current (Max),A,98.38
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,L2 Current (RMS),A,97.38
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,L1 Current (Min),A,65.5
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,L1 Current (Max),A,65.75
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,L1 Current (RMS),A,65.62
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-70.75
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.5
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.75
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07778
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.81558
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.3859800000000001
