Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.88
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.25
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.44
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86926
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73645
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77908
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.81
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96027
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97299
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86108
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.81
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8924200000000001
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98727
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96844
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-113.25
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.5
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-131.5
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.35042
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91333
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.62737
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.38
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,7.5
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.38
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Min),V,245.75
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Max),V,245.89
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Min),V,245.69
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Max),V,245.84
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Min),V,244.89
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Max),V,245.05
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,busbar,,L3 Current (Min),A,110.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,busbar,,L3 Current (Max),A,111.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,110.5
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,busbar,,L2 Current (Min),A,168.38
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,busbar,,L2 Current (Max),A,170.62
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,169.5
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,busbar,,L1 Current (Min),A,135.62
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,busbar,,L1 Current (Max),A,136.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,135.75
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 01:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.62
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95502
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95178
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96039
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,L3 Current (Min),A,56.12
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,L3 Current (Max),A,56.38
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,L3 Current (RMS),A,56.25
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,L2 Current (Min),A,92.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,L2 Current (Max),A,92.75
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,L2 Current (RMS),A,92.38
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,L1 Current (Min),A,46.75
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,L1 Current (Max),A,47.12
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,L1 Current (RMS),A,46.88
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-34.94
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.94
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-46.06
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11174
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.63061
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.34603
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.94
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.88
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.13
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89087
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.66693
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7428899999999999
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.69
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.69
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92364
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97119
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91208
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,49.88
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,50.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.69
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8678899999999999
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99554
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90103
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.25
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.38
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.06
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-67.81
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.56
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.57693
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.31865
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.0135
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (Min),V,245.59
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (Max),V,245.59
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (Min),V,245.47
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (Max),V,245.48
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (Min),V,244.77
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (Max),V,244.77
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,busbar,,L3 Current (Min),A,113.62
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,busbar,,L3 Current (Max),A,113.62
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,113.62
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,busbar,,L2 Current (Min),A,165.88
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,busbar,,L2 Current (Max),A,166.5
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,166.12
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,busbar,,L1 Current (Min),A,120.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,busbar,,L1 Current (Max),A,120.38
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,120.25
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 01:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96185
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93954
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94974
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,L3 Current (Min),A,59.5
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,L3 Current (Max),A,59.62
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,L3 Current (RMS),A,59.62
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,L2 Current (Min),A,85.62
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,L2 Current (Max),A,87.5
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,L2 Current (RMS),A,86.38
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,L1 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,L1 Current (Max),A,41.5
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,L1 Current (RMS),A,41.25
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,110.69
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.31
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.88
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06621
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.62954
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.31835
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.5
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.06
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.19
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86056
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7680899999999999
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77057
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.19
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95315
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97134
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92621
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.5
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.56
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9000799999999999
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91223
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92245
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.31
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-63.87
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-90.62
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47301
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.35735
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.00352
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (Min),V,245.47
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (Max),V,245.55
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (Min),V,245.53
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (Max),V,245.61
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (Min),V,244.75
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (Max),V,244.8
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,busbar,,L3 Current (Min),A,117.12
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,busbar,,L3 Current (Max),A,117.25
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,117.12
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,busbar,,L2 Current (Min),A,134.38
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,busbar,,L2 Current (Max),A,136.12
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,135.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,busbar,,L1 Current (Min),A,111.88
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,busbar,,L1 Current (Max),A,113.25
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,112.62
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 01:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92691
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9386
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95438
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,L3 Current (Min),A,45.38
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,L3 Current (Max),A,45.62
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,L3 Current (RMS),A,45.5
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,L2 Current (Min),A,92.38
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,L2 Current (Max),A,94.25
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,L2 Current (RMS),A,93.62
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,L1 Current (Min),A,42.25
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,L1 Current (Max),A,42.62
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,L1 Current (RMS),A,42.5
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-131.44
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.62
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.06
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
