Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02602
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.60354
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.28548
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.44
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-46.69
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.62
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8695
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.63085
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8219299999999999
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.81
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93225
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96091
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90146
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.62
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.62
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.62
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.88
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.75
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8815
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97778
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90109
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.13
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-78.44
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.13
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.43835
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.17122
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.02986
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (Min),V,246.03
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (Max),V,246.06
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (Min),V,245.97
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (Max),V,246.02
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (Min),V,245.25
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (Max),V,245.25
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,busbar,,L3 Current (Min),A,104.75
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,busbar,,L3 Current (Max),A,105.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,104.88
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,busbar,,L2 Current (Min),A,153.88
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,busbar,,L2 Current (Max),A,155.75
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,155.12
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,busbar,,L1 Current (Min),A,105.12
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,busbar,,L1 Current (Max),A,105.62
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,105.5
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 01:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94488
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93558
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95465
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,L3 Current (Min),A,51.25
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,L3 Current (Max),A,51.38
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,L3 Current (RMS),A,51.38
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,L2 Current (Min),A,89.38
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,L2 Current (Max),A,95.62
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,L2 Current (RMS),A,92.5
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,L1 Current (Min),A,42.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,L1 Current (Max),A,42.5
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,L1 Current (RMS),A,42.25
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-74.62
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.44
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11492
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6119
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24807
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.12
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.5
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89874
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6328699999999999
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80975
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.94
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97293
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95639
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87939
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.25
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.69
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88602
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98938
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92535
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.63
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-76.44
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50268
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.21337
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.00996
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (Min),V,245.86
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (Max),V,245.92
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.92
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (Max),V,245.98
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (Min),V,245.12
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (Max),V,245.17
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,busbar,,L3 Current (Min),A,120.12
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,busbar,,L3 Current (Max),A,120.38
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,120.25
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,busbar,,L2 Current (Min),A,151.5
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,busbar,,L2 Current (Max),A,157.62
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,154.62
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,busbar,,L1 Current (Min),A,112.5
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,busbar,,L1 Current (Max),A,113.12
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,112.75
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 01:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.87
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94858
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95325
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9602
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,L3 Current (Min),A,54.5
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,L3 Current (Max),A,54.62
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,L3 Current (RMS),A,54.62
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,L2 Current (Min),A,104.5
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,L2 Current (Max),A,105.12
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,L2 Current (RMS),A,104.88
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,L1 Current (Min),A,50.12
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,L1 Current (Max),A,50.12
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,L1 Current (RMS),A,50.12
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-62.37
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-42.62
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0183
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.44393
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.54769
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.19
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.07
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90658
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7055600000000001
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95084
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,30.12
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.38
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.5
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96469
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96106
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8901
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.62
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.62
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.62
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.69
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91028
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98456
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91168
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.87
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-75.62
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.43874
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.21798
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94861
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Min),V,246.09
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Max),V,246.12
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Min),V,246.22
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Max),V,246.23
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Min),V,245.25
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Max),V,245.3
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Min),A,114.75
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Max),A,115.12
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,114.88
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Min),A,168.25
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Max),A,168.88
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,168.62
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Min),A,145.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Max),A,145.25
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,145.25
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 01:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.5
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.5
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91812
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93872
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95801
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,L3 Current (Min),A,47.38
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,L3 Current (Max),A,47.5
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,L3 Current (RMS),A,47.38
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,L2 Current (Min),A,89.62
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,L2 Current (Max),A,90.38
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,L2 Current (RMS),A,90.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,L1 Current (Min),A,44.25
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,L1 Current (Max),A,44.5
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,L1 Current (RMS),A,44.38
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-56.75
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
