Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-62.5
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06969
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.44579
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.28032
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.69
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.69
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8903200000000001
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76135
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84488
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.44
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94086
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96359
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8825700000000001
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.25
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96139
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98596
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.38
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-80.31
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65469
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.14345
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94812
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Min),V,245.58
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Max),V,245.61
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Min),V,245.58
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Max),V,245.61
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Min),V,244.78
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Max),V,244.8
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Min),A,115.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Max),A,115.12
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,115.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Min),A,153.62
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Max),A,154.38
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,154.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Min),A,123.75
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Max),A,124.25
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,124.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 00:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.07
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92056
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94226
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95419
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,L3 Current (Min),A,46.62
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,L3 Current (Max),A,46.88
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,L3 Current (RMS),A,46.75
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,L2 Current (Min),A,90.88
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,L2 Current (Max),A,92.12
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,L2 Current (RMS),A,91.25
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,L1 Current (Min),A,42.38
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,L1 Current (Max),A,42.75
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,L1 Current (RMS),A,42.5
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-148.94
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.69
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.63
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02013
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.78149
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.36367
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.44
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.06
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.88
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87735
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79251
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8124100000000001
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,31.75
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94287
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98206
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8457899999999999
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.62
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.75
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.19
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.62
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89728
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94479
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91022
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.19
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-79.93
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.94
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46706
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.1577
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.00951
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Min),V,245.58
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Max),V,245.59
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Min),V,245.48
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Max),V,245.5
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Min),V,244.61
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Max),V,244.64
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,busbar,,L3 Current (Min),A,106.25
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,busbar,,L3 Current (Max),A,106.5
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,106.38
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,busbar,,L2 Current (Min),A,148.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,busbar,,L2 Current (Max),A,149.12
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,148.38
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,busbar,,L1 Current (Min),A,108.75
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,busbar,,L1 Current (Max),A,109.12
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,108.88
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 00:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.69
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.62
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94391
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92871
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97443
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,L3 Current (Min),A,51.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,L3 Current (Max),A,51.12
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,L3 Current (RMS),A,51.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,L2 Current (Min),A,83.38
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,L2 Current (Max),A,86.75
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,L2 Current (RMS),A,85.12
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,L1 Current (Min),A,52.12
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,L1 Current (Max),A,52.12
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,L1 Current (RMS),A,52.12
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-138.25
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.56
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.10301
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.71936
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29747
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.56
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95688
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93533
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92221
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,34.62
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.62
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.25
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93927
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97357
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86551
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.62
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.31
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90896
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93051
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91043
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.87
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-74.38
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-85.25
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49004
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.235
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.0746
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (Min),V,245.91
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (Max),V,245.92
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (Min),V,245.94
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.95
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (Min),V,244.98
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (Max),V,245.03
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,busbar,,L3 Current (Min),A,123.25
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,busbar,,L3 Current (Max),A,123.38
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,123.25
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,busbar,,L2 Current (Min),A,146.62
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,busbar,,L2 Current (Max),A,150.12
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,148.38
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,busbar,,L1 Current (Min),A,119.12
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,busbar,,L1 Current (Max),A,119.25
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,119.25
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 00:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.63
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94305
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93298
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95114
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,L3 Current (Min),A,49.62
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,L3 Current (Max),A,49.62
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,L3 Current (RMS),A,49.62
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,L2 Current (Min),A,85.25
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,L2 Current (Max),A,86.88
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,L2 Current (RMS),A,86.12
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,L1 Current (Min),A,42.88
