Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,L1 Current (Max),A,43.62
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,L1 Current (RMS),A,43.12
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-129.31
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-40.37
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-73.06
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.1126
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.73092
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.265
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.13
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.25
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90683
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73892
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87982
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.5
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9473
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9689
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8647100000000001
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,43.88
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.25
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91748
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90884
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89581
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.13
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-66.31
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.37
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.38543
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.32427
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.02782
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (Min),V,245.67
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (Max),V,245.73
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (Min),V,245.81
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (Max),V,245.88
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (Min),V,244.88
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (Max),V,244.94
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,busbar,,L3 Current (Min),A,112.5
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,busbar,,L3 Current (Max),A,112.5
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,112.5
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,busbar,,L2 Current (Min),A,136.12
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,busbar,,L2 Current (Max),A,137.5
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,136.88
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,busbar,,L1 Current (Min),A,113.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,busbar,,L1 Current (Max),A,113.5
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,113.12
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 00:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94495
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92999
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94794
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,L3 Current (Min),A,56.38
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,L3 Current (Max),A,56.38
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,L3 Current (RMS),A,56.38
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,L2 Current (Min),A,84.12
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,L2 Current (Max),A,85.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,L2 Current (RMS),A,84.62
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,L1 Current (Min),A,43.88
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,L1 Current (Max),A,44.38
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,L1 Current (RMS),A,44.12
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-21.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.88
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.44
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11165
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.62368
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.31514000000000003
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.56
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.31
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90579
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8997200000000001
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8790899999999999
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.38
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.75
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92599
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98346
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91077
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.5
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.5
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.31
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91623
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89685
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90307
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.56
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-71.62
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-90.31
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4970000000000001
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.26671
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.0067
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Min),V,245.36
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Max),V,245.36
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Min),V,245.45
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Max),V,245.47
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Min),V,244.52
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Max),V,244.53
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,busbar,,L3 Current (Min),A,119.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,busbar,,L3 Current (Max),A,119.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,119.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,busbar,,L2 Current (Min),A,153.25
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,busbar,,L2 Current (Max),A,154.5
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,153.88
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,busbar,,L1 Current (Min),A,120.62
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,busbar,,L1 Current (Max),A,121.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,120.88
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 00:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94937
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91992
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97259
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,L3 Current (Min),A,56.25
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,L3 Current (Max),A,56.38
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,L3 Current (RMS),A,56.25
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,L2 Current (Min),A,86.12
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,L2 Current (Max),A,88.12
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,L2 Current (RMS),A,87.25
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,L1 Current (Min),A,54.62
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,L1 Current (Max),A,55.12
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,L1 Current (RMS),A,54.88
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-56.37
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.12
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01814
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.52248
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.19188
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.5
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97397
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79297
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94919
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,47.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,47.12
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.12
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,28.25
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.12
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.06
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94046
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97296
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86734
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.25
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.25
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.25
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92453
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94769
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93436
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-67.19
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-76.44
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.37
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34929
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.20537
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.00615
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Min),V,243.56
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Max),V,243.58
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Min),V,243.8
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Max),V,243.86
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Min),V,242.88
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Max),V,242.89
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,busbar,,L3 Current (Min),A,142.5
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,busbar,,L3 Current (Max),A,143.12
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,143.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,busbar,,L2 Current (Min),A,138.75
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,busbar,,L2 Current (Max),A,146.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,140.62
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,busbar,,L1 Current (Min),A,137.38
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,busbar,,L1 Current (Max),A,138.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,137.75
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 00:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.19
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95102
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93173
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96371
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,L3 Current (Min),A,65.12
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,L3 Current (Max),A,65.62
