Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,L3 Current (RMS),A,65.38
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,L2 Current (Min),A,94.25
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,L2 Current (Max),A,95.5
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,L2 Current (RMS),A,94.62
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,L1 Current (Min),A,48.62
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,L1 Current (Max),A,48.88
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,7.0,L1 Current (RMS),A,48.75
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-36.31
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-43.62
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07976
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.69262
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29061
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.37
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.06
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92618
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70297
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81289
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.81
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.936
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97574
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92154
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,49.5
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.12
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.866
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95685
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97082
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.87
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-76.25
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-94.56
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50408
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.2119
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.07216
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (Min),V,246.83
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (Max),V,246.86
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (Min),V,246.92
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (Max),V,247.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (Min),V,245.75
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (Max),V,245.8
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,busbar,,L3 Current (Min),A,129.88
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,busbar,,L3 Current (Max),A,130.5
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,130.25
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,busbar,,L2 Current (Min),A,142.62
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,busbar,,L2 Current (Max),A,143.75
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,143.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,busbar,,L1 Current (Min),A,141.75
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,busbar,,L1 Current (Max),A,142.12
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,142.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 23:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.56
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.63
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94034
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95663
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95428
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,L3 Current (Min),A,55.5
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,L3 Current (Max),A,56.12
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,L3 Current (RMS),A,55.62
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,L2 Current (Min),A,106.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,L2 Current (Max),A,106.5
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,L2 Current (RMS),A,106.12
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,L1 Current (Min),A,49.25
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,L1 Current (Max),A,49.38
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,7.0,L1 Current (RMS),A,49.38
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-57.56
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.63
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-51.44
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07942
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.73703
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4980100000000001
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.5
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.94
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.31
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8644700000000001
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6658
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7691899999999999
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.87
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.06
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79995
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95773
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8771
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.25
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.44
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94824
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94668
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96136
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-70.62
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-92.68
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8439
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.28338
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.04179
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (Min),V,246.61
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (Max),V,246.64
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (Min),V,246.62
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (Max),V,246.69
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (Min),V,245.41
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (Max),V,245.47
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,busbar,,L3 Current (Min),A,114.38
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,busbar,,L3 Current (Max),A,115.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,114.62
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,busbar,,L2 Current (Min),A,152.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,busbar,,L2 Current (Max),A,155.88
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,153.12
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,busbar,,L1 Current (Min),A,134.88
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,busbar,,L1 Current (Max),A,135.25
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,135.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 23:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95047
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9675
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96716
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,L3 Current (Min),A,67.38
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,L3 Current (Max),A,67.5
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,L3 Current (RMS),A,67.38
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,L2 Current (Min),A,120.38
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,L2 Current (Max),A,122.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,L2 Current (RMS),A,120.88
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,L1 Current (Min),A,54.88
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,L1 Current (Max),A,55.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,7.0,L1 Current (RMS),A,54.88
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-38.44
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.88
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-42.69
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09538
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.60638
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.51965
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.75
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.32
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94119
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92972
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82547
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.88
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,31.12
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.19
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.19
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77252
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9628
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8980100000000001
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.88
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94849
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96075
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99036
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,55.88
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,57.88
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.62
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.38
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-72.12
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-90.25
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6033
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.25597
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.00429
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (Min),V,247.25
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (Max),V,247.31
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (Min),V,247.14
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (Max),V,247.17
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (Min),V,245.88
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (Max),V,245.92
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,busbar,,L3 Current (Min),A,138.5
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,busbar,,L3 Current (Max),A,139.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,138.62
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,busbar,,L2 Current (Min),A,187.88
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,busbar,,L2 Current (Max),A,189.25
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,188.25
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,busbar,,L1 Current (Min),A,163.75
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,busbar,,L1 Current (Max),A,165.5
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,164.38
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 23:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.32
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94647
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95453
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97687
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
