Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,L3 Current (Min),A,63.88
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,L3 Current (Max),A,64.25
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,L3 Current (RMS),A,64.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,L2 Current (Min),A,108.5
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,L2 Current (Max),A,110.12
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,L2 Current (RMS),A,109.25
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,L1 Current (Min),A,62.62
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,L1 Current (Max),A,62.88
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,7.0,L1 Current (RMS),A,62.75
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-81.69
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-38.31
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.25
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07601000000000001
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.74069
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.43441
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.81
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.25
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95065
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92471
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8390799999999999
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,35.5
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,35.62
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.5
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.88
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81515
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96057
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90643
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.56
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92218
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97446
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97861
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,43.38
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,43.5
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.38
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-134.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.88
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-143.06
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.43221
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91937
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.76458
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (Min),V,246.72
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (Max),V,246.75
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (Min),V,246.64
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (Max),V,246.69
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (Min),V,245.36
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (Max),V,245.42
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,busbar,,L3 Current (Min),A,130.12
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,busbar,,L3 Current (Max),A,130.38
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,130.12
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,busbar,,L2 Current (Min),A,185.12
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,busbar,,L2 Current (Max),A,187.38
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,186.25
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,busbar,,L1 Current (Min),A,153.88
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,busbar,,L1 Current (Max),A,154.12
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,154.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 23:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.62
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93921
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96231
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97134
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,L3 Current (Min),A,60.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,L3 Current (Max),A,60.62
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,L3 Current (RMS),A,60.25
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,L2 Current (Min),A,118.38
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,L2 Current (Max),A,119.12
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,L2 Current (RMS),A,118.62
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,L1 Current (Min),A,52.75
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,L1 Current (Max),A,54.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,7.0,L1 Current (RMS),A,53.25
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.94
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-52.75
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09984
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.63873
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.43362
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94647
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95373
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8453299999999999
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,33.38
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,34.25
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.88
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,31.88
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.38
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96735
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97232
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8882700000000001
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.38
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.25
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9165
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97986
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95996
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.5
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.75
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-78.75
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49337
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.17943
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94549
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (Min),V,246.59
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (Max),V,246.61
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (Min),V,246.55
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (Max),V,246.58
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (Min),V,245.25
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (Max),V,245.27
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,busbar,,L3 Current (Min),A,144.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,busbar,,L3 Current (Max),A,144.88
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,144.38
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,busbar,,L2 Current (Min),A,195.62
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,busbar,,L2 Current (Max),A,196.5
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,195.88
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,busbar,,L1 Current (Min),A,153.88
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,busbar,,L1 Current (Max),A,155.25
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,154.5
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 23:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96591
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94855
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96008
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,L3 Current (Min),A,71.38
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,L3 Current (Max),A,71.75
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,L3 Current (RMS),A,71.62
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,L2 Current (Min),A,101.75
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,L2 Current (Max),A,102.62
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,L2 Current (RMS),A,102.25
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,L1 Current (Min),A,52.12
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,L1 Current (Max),A,52.5
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,7.0,L1 Current (RMS),A,52.25
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-69.75
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-44.81
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.69
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08171
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.68084
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.32052
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.25
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.06
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89487
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95966
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8427100000000001
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.25
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.25
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95373
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9808
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91769
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.25
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.38
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.69
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8985
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95386
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96506
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-77.75
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82452
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.1787
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94382
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Min),V,246.61
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Max),V,246.64
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Min),V,246.69
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Max),V,246.7
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Min),V,245.48
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Max),V,245.48
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Min),A,141.62
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Max),A,142.25
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,141.88
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Min),A,189.25
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Max),A,190.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,189.62
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Min),A,152.38
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Max),A,152.75
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,152.5
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 23:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94974
