Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94846
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9545
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,L3 Current (Min),A,61.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,L3 Current (Max),A,61.38
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,L3 Current (RMS),A,61.25
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,L2 Current (Min),A,102.5
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,L2 Current (Max),A,103.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,L2 Current (RMS),A,102.75
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,L1 Current (Min),A,54.62
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,L1 Current (Max),A,55.88
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,7.0,L1 Current (RMS),A,55.38
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-126.37
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.81
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.94
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02535
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7571100000000001
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.37194
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.44
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.19
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94995
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95151
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84619
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,33.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,33.25
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.12
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.5
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.25
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.88
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96292
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98099
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92456
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.5
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.62
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,57.5
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,57.5
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.56
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8846700000000001
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90198
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98001
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.62
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-78.69
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54864
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.15789
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94394
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Min),V,246.03
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Max),V,246.05
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Min),V,246.09
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Max),V,246.12
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Min),V,244.78
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Max),V,244.81
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,busbar,,L3 Current (Min),A,148.5
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,busbar,,L3 Current (Max),A,148.75
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,148.62
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,busbar,,L2 Current (Min),A,183.38
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,busbar,,L2 Current (Max),A,184.25
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,183.88
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,busbar,,L1 Current (Min),A,175.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,busbar,,L1 Current (Max),A,176.38
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,175.75
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 22:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95691
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.90933
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97864
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,L3 Current (Min),A,65.75
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,L3 Current (Max),A,72.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,L3 Current (RMS),A,68.38
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,L2 Current (Min),A,80.25
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,L2 Current (Max),A,80.88
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,L2 Current (RMS),A,80.62
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,L1 Current (Min),A,67.25
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,L1 Current (Max),A,71.75
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,7.0,L1 Current (RMS),A,69.25
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,156.31
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.44
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-78.87
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00847
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6614899999999999
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.06978
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.44
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.25
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.88
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87066
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93274
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8959
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.19
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96252
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97955
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8834200000000001
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.88
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.88
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.56
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.25
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90549
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8829899999999999
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9696
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.12
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.12
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.12
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.63
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-72.62
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-93.12
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75955
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.23726
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.042710000000000005
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Min),V,245.16
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Max),V,245.27
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Min),V,245.3
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Max),V,245.34
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Min),V,243.91
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Max),V,243.98
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,busbar,,L3 Current (Min),A,139.5
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,busbar,,L3 Current (Max),A,145.88
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,142.12
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,busbar,,L2 Current (Min),A,153.38
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,busbar,,L2 Current (Max),A,154.38
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,154.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,busbar,,L1 Current (Min),A,164.62
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,busbar,,L1 Current (Max),A,169.38
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,166.75
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 22:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94351
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97006
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97839
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,L3 Current (Min),A,67.5
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,L3 Current (Max),A,67.62
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,L3 Current (RMS),A,67.62
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,L2 Current (Min),A,124.38
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,L2 Current (Max),A,127.75
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,L2 Current (RMS),A,126.38
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,L1 Current (Min),A,76.38
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,L1 Current (Max),A,82.12
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,7.0,L1 Current (RMS),A,77.88
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,177.69
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-53.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.94
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10442
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.56738
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.31661
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.63
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.31
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8946200000000001
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94202
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8678299999999999
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,31.62
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,32.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.12
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.69
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88046
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97012
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8947700000000001
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.75
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.94
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91205
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97455
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97513
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.06
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-62.69
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-93.25
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.57733
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.36562
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.0504
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Min),V,245.17
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Max),V,245.23
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Min),V,244.97
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Max),V,245.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Min),V,243.7
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Max),V,243.81
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,busbar,,L3 Current (Min),A,126.75
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,busbar,,L3 Current (Max),A,127.38
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,127.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,busbar,,L2 Current (Min),A,206.12
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,busbar,,L2 Current (Max),A,209.12
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,207.75
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,busbar,,L1 Current (Min),A,170.75
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,busbar,,L1 Current (Max),A,176.75
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,172.38
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 22:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
