Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96222
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95425
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98495
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,L3 Current (Min),A,73.25
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,L3 Current (Max),A,73.5
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,L3 Current (RMS),A,73.38
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,L2 Current (Min),A,119.12
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,L2 Current (Max),A,120.12
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,L2 Current (RMS),A,119.38
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,L1 Current (Min),A,90.38
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,L1 Current (Max),A,90.62
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,7.0,L1 Current (RMS),A,90.5
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-91.81
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-66.44
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.63
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03362
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.38958
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.41543
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.69
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.5
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8506100000000001
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92114
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92016
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.88
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.94
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93832
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97879
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92691
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,53.38
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,53.5
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.38
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.31
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89181
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98581
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98032
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,46.62
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,46.75
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.62
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-131.31
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-135.75
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.56
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.6078100000000001
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.66671
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90582
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (Min),V,244.39
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (Max),V,244.42
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (Min),V,244.44
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (Max),V,244.47
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (Min),V,243.03
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (Max),V,243.08
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,busbar,,L3 Current (Min),A,136.12
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,busbar,,L3 Current (Max),A,137.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,136.5
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,busbar,,L2 Current (Min),A,197.75
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,busbar,,L2 Current (Max),A,199.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,198.12
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,busbar,,L1 Current (Min),A,220.62
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,busbar,,L1 Current (Max),A,221.12
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,220.75
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 22:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94815
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9819
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94037
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,L3 Current (Min),A,67.75
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,L3 Current (Max),A,68.75
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,L3 Current (RMS),A,68.25
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,L2 Current (Min),A,162.75
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,L2 Current (Max),A,166.38
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,L2 Current (RMS),A,164.25
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,L1 Current (Min),A,48.38
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,L1 Current (Max),A,48.88
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,7.0,L1 Current (RMS),A,48.62
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-64.07
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-64.56
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.15767
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.40786
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.643
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.56
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8986799999999999
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94595
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94055
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.75
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,32.62
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.75
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,32.12
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,32.38
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.25
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.62
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91049
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97794
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92932
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,52.75
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,52.88
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.88
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.12
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89804
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98453
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97467
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,43.5
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,43.88
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.75
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.06
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-72.94
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-95.19
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6448
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.25011
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.08864
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Min),V,246.89
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Max),V,246.95
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Min),V,246.28
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Max),V,246.36
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Min),V,245.53
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Max),V,245.55
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Min),A,131.75
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Max),A,132.5
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,132.12
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Min),A,248.38
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Max),A,251.75
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,249.88
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Min),A,171.12
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Max),A,171.5
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,171.25
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 22:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.82
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96408
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9527
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98343
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,L3 Current (Min),A,81.12
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,L3 Current (Max),A,82.5
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,L3 Current (RMS),A,81.88
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,L2 Current (Min),A,101.25
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,L2 Current (Max),A,102.75
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,L2 Current (RMS),A,101.75
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,L1 Current (Min),A,79.5
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,L1 Current (Max),A,79.88
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,7.0,L1 Current (RMS),A,79.62
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-77.44
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-64.63
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.06
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06389
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.41408
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.15441
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.81
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94852
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92883
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8851
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,35.88
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.88
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,30.88
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,30.88
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.88
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.44
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.06
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.37
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88235
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98273
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94992
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.88
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,70.88
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,71.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.88
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.5
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90433
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98703
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96594
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.75
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,43.5
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,44.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.75
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.94
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-63.13
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-95.31
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39559
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.35247
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.0822
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Min),V,246.81
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Max),V,246.83
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Min),V,246.64
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Max),V,246.66
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Min),V,245.42
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Max),V,245.45
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,busbar,,L3 Current (Min),A,155.88
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,busbar,,L3 Current (Max),A,157.38
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,156.75
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Min),A,200.12
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Max),A,201.5
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,200.5
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Min),A,211.38
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Max),A,212.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,211.75
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 22:00:00+00:00,ambient,,Temperature,C,0.0
