Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97681
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96048
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97494
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,L3 Current (Min),A,90.62
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,L3 Current (Max),A,90.62
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,L3 Current (RMS),A,90.62
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,L2 Current (Min),A,115.62
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,L2 Current (Max),A,116.12
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,L2 Current (RMS),A,115.88
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,L1 Current (Min),A,70.62
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,L1 Current (Max),A,71.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,7.0,L1 Current (RMS),A,70.75
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,10.5
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-61.5
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-70.56
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.13375
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.45769
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.21318
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.44
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.69
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.63
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85116
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75146
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90814
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.75
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.31
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8821700000000001
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99301
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96857
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,51.5
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,51.62
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.62
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,78.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,78.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.62
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91318
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98572
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97748
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,44.88
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,45.25
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.12
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.43
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-71.31
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-93.62
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5030100000000001
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.26604
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.05968
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Min),V,247.84
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Max),V,247.91
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Min),V,247.66
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Max),V,247.7
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Min),V,246.45
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Max),V,246.52
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Min),A,153.5
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Max),A,153.62
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,153.5
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Min),A,207.25
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Max),A,208.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,207.62
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Min),A,213.62
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Max),A,213.75
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,213.75
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 21:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95541
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96735
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95593
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,L3 Current (Min),A,68.5
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,L3 Current (Max),A,68.62
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,L3 Current (RMS),A,68.5
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,L2 Current (Min),A,133.25
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,L2 Current (Max),A,133.75
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,L2 Current (RMS),A,133.5
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,L1 Current (Min),A,52.75
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,L1 Current (Max),A,53.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,7.0,L1 Current (RMS),A,52.88
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-100.94
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-60.69
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0948
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.46203
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.3789
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.31
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.5
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83801
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70217
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94913
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.75
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,33.25
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,33.38
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.25
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.5
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.19
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84829
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99432
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98245
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,58.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,58.25
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.12
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,87.88
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,88.25
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.62
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89694
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93664
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98294
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,55.5
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,55.62
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-131.06
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-143.5
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.06
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.56112
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.7330899999999999
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88492
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Min),V,247.86
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Max),V,247.88
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Min),V,247.62
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Max),V,247.69
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Min),V,246.17
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Max),V,246.17
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Min),A,127.12
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Max),A,127.25
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,127.12
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Min),A,217.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Max),A,217.38
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,217.25
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Min),A,234.62
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Max),A,234.62
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,234.62
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 21:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.94
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96649
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97708
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96295
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,L3 Current (Min),A,89.62
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,L3 Current (Max),A,89.75
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,L3 Current (RMS),A,89.62
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,L2 Current (Min),A,149.25
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,L2 Current (Max),A,152.5
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,L2 Current (RMS),A,150.12
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,L1 Current (Min),A,53.62
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,L1 Current (Max),A,54.25
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,7.0,L1 Current (RMS),A,53.88
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-43.75
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-57.5
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-42.88
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12462
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.51107
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.48287
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.06
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8524799999999999
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94903
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94797
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,34.25
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.38
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,35.5
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,35.62
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.37
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91299
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98648
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97876
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,91.88
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,92.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.5
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86767
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94772
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9649
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.62
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.56
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-53.06
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-95.69
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54061
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.45364
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.08177000000000001
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Min),V,248.12
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Max),V,248.17
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Min),V,247.58
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Max),V,247.59
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Min),V,246.38
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Max),V,246.44
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Min),A,157.12
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Max),A,157.62
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,157.5
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Min),A,239.12
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Max),A,244.25
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,240.38
