Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Min),A,215.88
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Max),A,216.12
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,216.12
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 21:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.12
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96933
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94247
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97336
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,L3 Current (Min),A,93.5
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,L3 Current (Max),A,93.88
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,L3 Current (RMS),A,93.62
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,L2 Current (Min),A,105.12
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,L2 Current (Max),A,106.12
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,L2 Current (RMS),A,105.5
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,L1 Current (Min),A,59.88
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,L1 Current (Max),A,60.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,7.0,L1 Current (RMS),A,59.88
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-119.81
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.06
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.19
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01973
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.72122
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.31029
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.81
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.94
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94397
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8747799999999999
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91687
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,34.12
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,35.75
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.62
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.31
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.81
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90301
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99203
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96576
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,48.75
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,48.88
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.88
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,87.25
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,87.38
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.38
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.38
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8944700000000001
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94913
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96521
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,38.88
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.62
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.75
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-59.5
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.43828
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.3799300000000001
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.952
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Min),V,247.3
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Max),V,247.33
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Min),V,247.28
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Max),V,247.3
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Min),V,245.83
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Max),V,245.88
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Min),A,171.75
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Max),A,173.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,172.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Min),A,193.25
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Max),A,194.12
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,193.5
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Min),A,221.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Max),A,221.25
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,221.12
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 21:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97504
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98444
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9718
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,L3 Current (Min),A,92.62
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,L3 Current (Max),A,94.12
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,L3 Current (RMS),A,93.38
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,L2 Current (Min),A,186.88
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,L2 Current (Max),A,187.62
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,L2 Current (RMS),A,187.12
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,L1 Current (Min),A,65.88
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,L1 Current (Max),A,66.38
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,7.0,L1 Current (RMS),A,66.12
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-24.44
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.06
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-33.06
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.13207
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.76272
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.72219
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.06
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8568100000000001
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96191
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95718
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,34.62
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.88
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,45.38
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.56
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95257
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99164
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96939
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.12
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.12
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,49.38
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.75
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.62
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,90.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,90.12
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.69
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8911100000000001
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98404
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98627
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,62.5
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,63.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.75
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.19
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-80.5
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51351
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.13671
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94534
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Min),V,246.92
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Max),V,246.95
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Min),V,246.28
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Max),V,246.3
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Min),V,245.2
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Max),V,245.23
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,73.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,65.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Min),A,167.25
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Max),A,168.12
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,167.62
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Min),A,302.5
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Max),A,303.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,302.75
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Min),A,264.5
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Max),A,272.5
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,266.62
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 21:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.38
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95966
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96274
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98309
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,L3 Current (Min),A,80.25
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,L3 Current (Max),A,80.38
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,L3 Current (RMS),A,80.38
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,L2 Current (Min),A,131.5
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,L2 Current (Max),A,132.12
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,L2 Current (RMS),A,131.75
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,L1 Current (Min),A,88.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,L1 Current (Max),A,88.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,7.0,L1 Current (RMS),A,88.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-68.06
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.25
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-32.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04503
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8853700000000001
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.62393
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.12
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89755
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91003
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95279
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.94
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.75
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95047
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98987
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96228
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.12
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.12
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.88
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,53.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.88
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,109.5
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,109.75
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,109.62
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.94
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90378
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92889
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96728
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,40.75
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,40.88
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.75
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-133.75
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-137.13
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.31
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.59255
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.66659
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88626
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Min),V,246.78
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Max),V,246.81
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Min),V,246.56
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Max),V,246.56
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Min),V,244.92
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Max),V,244.94
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,67.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Min),A,157.62
