Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Max),A,157.88
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,157.75
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Min),A,223.62
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Max),A,224.38
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,224.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Min),A,276.38
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Max),A,276.62
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,276.5
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 21:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.44
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94836
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94748
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96359
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,L3 Current (Min),A,81.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,L3 Current (Max),A,81.25
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,L3 Current (RMS),A,81.12
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,L2 Current (Min),A,118.38
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,L2 Current (Max),A,119.62
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,L2 Current (RMS),A,118.75
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,L1 Current (Min),A,63.75
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,L1 Current (Max),A,63.88
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,7.0,L1 Current (RMS),A,63.75
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-122.88
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.19
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.25
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08394
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.863
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.48367
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.06
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.06
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8818600000000001
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91708
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96805
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.88
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.75
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.31
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98196
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99387
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97433
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,47.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,47.25
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.12
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,60.38
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,60.62
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.62
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,103.88
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,108.38
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,106.25
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9162
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96439
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98013
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,49.38
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,49.75
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.81
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-77.5
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-90.56
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50976
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.17348
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.01714
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Min),V,246.72
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.75
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Min),V,246.27
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Max),V,246.3
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Min),V,244.73
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Max),V,244.78
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Min),A,178.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Max),A,178.25
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,178.12
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Min),A,231.88
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Max),A,233.25
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,232.38
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Min),A,253.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Max),A,258.25
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,255.5
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 20:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.81
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96002
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96106
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97235
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,L3 Current (Min),A,94.75
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,L3 Current (Max),A,97.5
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,L3 Current (RMS),A,95.25
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,L2 Current (Min),A,128.62
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,L2 Current (Max),A,130.12
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,L2 Current (RMS),A,129.5
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,L1 Current (Min),A,66.38
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,L1 Current (Max),A,67.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,7.0,L1 Current (RMS),A,66.75
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-23.06
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.06
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-47.06
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05977
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.867
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4416100000000001
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.12
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89471
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9032
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96085
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.38
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,39.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.62
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.87
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91601
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9957
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96417
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,63.38
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,63.5
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.38
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,95.5
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,95.62
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.62
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.44
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8955700000000001
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96182
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98291
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,46.62
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,47.38
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.94
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-77.81
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-93.19
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54382
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.17949
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.031330000000000004
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.33
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.36
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Min),V,244.72
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Max),V,244.73
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Min),V,243.27
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Max),V,243.3
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Min),A,167.25
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Max),A,170.38
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,168.38
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Min),A,246.12
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Max),A,247.75
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,247.12
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Min),A,243.38
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Max),A,244.5
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,243.88
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 20:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95343
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95544
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95837
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,L3 Current (Min),A,88.38
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,L3 Current (Max),A,88.62
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,L3 Current (RMS),A,88.5
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,L2 Current (Min),A,118.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,L2 Current (Max),A,120.12
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,L2 Current (RMS),A,118.88
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,L1 Current (Min),A,55.12
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,L1 Current (Max),A,55.62
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,7.0,L1 Current (RMS),A,55.38
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.94
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.81
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.15349000000000002
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8345
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.44836
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.44
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97702
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93188
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97046
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,60.25
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,60.62
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,60.5
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.75
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,32.75
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.75
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,44.62
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,45.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.75
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.94
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90738
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99463
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98025
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,67.5
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,67.62
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.62
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,128.88
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,129.38
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,129.12
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.12
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88556
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98364
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97247
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.88
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.88
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,46.75
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,47.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.88
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.31
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-75.25
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.94
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49319
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.21096
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.002
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Min),V,246.12
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Max),V,246.16
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Min),V,245.48
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Max),V,245.52
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.16
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Max),V,244.2
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,60.0
