Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,66.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Min),A,189.25
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Max),A,189.75
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,189.5
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Min),A,252.25
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Max),A,254.25
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,253.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Min),A,271.88
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Max),A,272.5
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,272.25
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 20:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96677
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.983
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97147
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,L3 Current (Min),A,97.5
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,L3 Current (Max),A,97.88
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,L3 Current (RMS),A,97.75
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,L2 Current (Min),A,182.62
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,L2 Current (Max),A,184.12
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,L2 Current (RMS),A,183.38
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,L1 Current (Min),A,68.75
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,L1 Current (Max),A,69.75
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,7.0,L1 Current (RMS),A,69.25
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,15.19
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.44
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-38.25
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.18416
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7976300000000001
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.61154
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.75
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94382
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87649
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97998
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,39.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,39.25
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.12
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,58.62
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,59.12
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.88
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.31
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93835
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99615
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97592
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,71.5
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,71.75
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.62
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,99.88
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,100.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.88
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.69
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.19
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86941
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98984
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96152
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.25
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,38.25
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-132.87
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-141.25
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.94
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.61947
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.70806
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91025
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Min),V,246.59
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Max),V,246.59
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Min),V,245.75
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Max),V,245.77
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.66
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Max),V,244.67
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,76.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,65.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Min),A,176.25
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Max),A,176.5
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,176.38
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Min),A,313.25
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Max),A,314.38
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,313.88
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Min),A,270.38
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Max),A,271.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,270.62
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 20:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97275
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97815
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96356
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,L3 Current (Min),A,100.25
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,L3 Current (Max),A,100.38
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,L3 Current (RMS),A,100.38
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,L2 Current (Min),A,172.38
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,L2 Current (Max),A,175.12
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,L2 Current (RMS),A,173.62
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,L1 Current (Min),A,57.12
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,L1 Current (Max),A,57.62
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,7.0,L1 Current (RMS),A,57.38
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-44.75
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.69
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-34.25
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11711
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.71722
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.5867899999999999
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.44
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9646
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87546
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98068
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,52.38
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,52.5
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.38
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,31.75
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,56.62
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,59.12
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.88
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.63
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95084
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99002
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98608
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.88
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,134.12
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,134.62
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,134.25
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.88
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86444
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94589
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98282
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,55.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,55.25
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.12
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.94
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-67.5
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-94.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53982
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.31853000000000004
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.06715
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Min),V,246.36
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Max),V,246.44
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Min),V,246.16
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Max),V,246.19
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.44
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.45
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,73.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Min),A,192.62
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Max),A,197.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,195.62
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Min),A,259.38
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Max),A,264.12
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,261.5
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Min),A,300.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Max),A,302.88
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,301.25
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 20:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94604
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97018
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97736
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,L3 Current (Min),A,76.88
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,L3 Current (Max),A,77.62
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,L3 Current (RMS),A,77.25
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,L2 Current (Min),A,151.62
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,L2 Current (Max),A,152.5
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,L2 Current (RMS),A,151.88
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,L1 Current (Min),A,66.25
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,L1 Current (Max),A,67.12
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,7.0,L1 Current (RMS),A,66.75
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-57.19
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.56
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-37.06
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.15737
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7690100000000001
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.47918
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.38
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96005
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90649
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97983
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,49.75
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,50.12
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,56.88
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,57.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.88
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.31
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.25
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94684
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98791
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97577
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,50.25
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,50.38
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.38
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,117.62
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,117.88
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,117.75
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95627
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92691
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98679
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,67.62
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,67.75
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.62
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.31
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-73.19
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-94.94
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4504
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.2322
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.05211
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Min),V,246.78
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Max),V,246.84
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Min),V,246.41
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Max),V,246.55
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.67
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.73
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
