Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,74.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Min),A,185.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Max),A,185.75
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,185.5
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Min),A,244.25
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Max),A,245.5
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,244.62
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Min),A,305.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Max),A,306.12
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,305.62
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 20:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.81
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95242
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95898
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97867
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,L3 Current (Min),A,77.25
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,L3 Current (Max),A,77.5
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,L3 Current (RMS),A,77.38
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,L2 Current (Min),A,130.88
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,L2 Current (Max),A,132.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,L2 Current (RMS),A,131.38
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,L1 Current (Min),A,69.5
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,L1 Current (Max),A,70.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,7.0,L1 Current (RMS),A,69.75
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-94.88
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.19
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.94
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01729
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97797
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.45715
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95303
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94943
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98135
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,46.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,46.25
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.12
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,31.62
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.62
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,51.75
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,52.12
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.94
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.94
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95392
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98779
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96539
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.88
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.88
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,98.25
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,98.38
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,98.25
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8614200000000001
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97943
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97443
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,47.38
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,47.62
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.44
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-80.43
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-92.18
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65454
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.14861
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.03951
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Min),V,246.81
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Max),V,246.84
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Min),V,246.64
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Max),V,246.64
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Min),V,245.11
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Max),V,245.11
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,64.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Min),A,172.38
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Max),A,176.75
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,174.5
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Min),A,236.88
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Max),A,238.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,237.5
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Min),A,263.25
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Max),A,263.5
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,263.38
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 19:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.38
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95554
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94351
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95715
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,L3 Current (Min),A,82.75
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,L3 Current (Max),A,83.38
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,L3 Current (RMS),A,83.12
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,L2 Current (Min),A,112.25
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,L2 Current (Max),A,114.25
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,L2 Current (RMS),A,113.5
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,L1 Current (Min),A,54.88
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,L1 Current (Max),A,55.62
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,7.0,L1 Current (RMS),A,55.12
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-46.31
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-52.69
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.81
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04726
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.57699
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.35528000000000004
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.69
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.06
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94434
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8734700000000001
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8635799999999999
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,44.38
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,44.62
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.62
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.19
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.19
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92358
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99307
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9798
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.62
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,53.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.75
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,123.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,123.12
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,123.12
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.37
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7983100000000001
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99136
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9826
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.5
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.5
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,56.62
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,56.88
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.75
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.88
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-80.63
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59539
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.13976
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95554
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Min),V,247.72
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Max),V,247.73
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Min),V,247.33
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Max),V,247.33
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Min),V,245.77
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Max),V,245.8
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,64.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Min),A,162.5
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Max),A,163.38
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,163.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Min),A,221.38
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Max),A,223.88
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,222.75
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Min),A,264.25
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Max),A,265.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,264.5
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 19:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.38
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96365
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9747
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98062
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,L3 Current (Min),A,81.62
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,L3 Current (Max),A,81.88
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,L3 Current (RMS),A,81.75
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,L2 Current (Min),A,148.38
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,L2 Current (Max),A,149.88
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,L2 Current (RMS),A,149.12
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,L1 Current (Min),A,73.75
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,L1 Current (Max),A,74.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,7.0,L1 Current (RMS),A,73.88
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-103.13
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-44.38
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-47.19
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01714
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.67828
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.43932
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.44
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96347
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93295
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96951
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,47.62
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,48.88
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.25
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,30.38
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,30.5
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.38
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,33.88
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,34.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.69
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95908
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99387
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98108
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.75
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,46.88
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.88
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,108.38
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,108.75
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,108.62
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.13
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.75
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8124100000000001
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99176
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96667
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.12
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.62
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.62
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-130.06
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.06
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.56
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.5229699999999999
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91345
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88815
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Min),V,248.16
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Max),V,248.16
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
