Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Min),V,247.59
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Max),V,247.64
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Min),V,246.2
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Max),V,246.22
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,66.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Min),A,168.5
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Max),A,169.62
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,169.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Min),A,269.62
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Max),A,271.25
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,270.38
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Min),A,260.5
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Max),A,260.5
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,260.5
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 19:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.94
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95727
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95587
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97308
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,L3 Current (Min),A,78.5
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,L3 Current (Max),A,78.88
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,L3 Current (RMS),A,78.75
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,L2 Current (Min),A,121.62
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,L2 Current (Max),A,123.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,L2 Current (RMS),A,122.38
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,L1 Current (Min),A,57.5
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,L1 Current (Max),A,58.75
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,7.0,L1 Current (RMS),A,58.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-127.44
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.81
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02135
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96155
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.44591
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.88
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96698
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8630700000000001
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9682
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,46.25
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,50.5
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.75
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,51.62
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,52.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.88
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.75
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96289
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97675
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97455
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,102.38
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,104.62
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,103.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.38
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84414
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94888
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95102
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.5
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.62
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-133.37
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-137.06
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.50271
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.6209
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97778
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,5.25
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Min),V,247.48
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Max),V,247.52
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Min),V,247.67
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Max),V,247.7
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Min),V,245.81
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Max),V,245.84
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,65.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Min),A,165.88
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Max),A,170.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,168.25
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Min),A,195.25
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Max),A,197.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,196.12
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Min),A,264.75
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Max),A,267.5
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,265.5
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 19:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9649
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96799
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9769
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,L3 Current (Min),A,84.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,L3 Current (Max),A,84.88
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,L3 Current (RMS),A,84.5
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,L2 Current (Min),A,132.88
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,L2 Current (Max),A,136.75
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,L2 Current (RMS),A,134.75
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,L1 Current (Min),A,70.5
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,L1 Current (Max),A,71.12
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,7.0,L1 Current (RMS),A,70.88
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-95.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.69
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03386
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97348
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.41759
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.75
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94495
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78082
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95752
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,38.75
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,39.5
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.12
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,36.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,36.25
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.12
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.94
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.75
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93518
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97891
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98001
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,134.5
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,134.75
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,134.62
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.62
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.94
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84262
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95819
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95074
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.62
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.88
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-62.19
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-97.25
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62612
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.27962
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.12148
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Min),V,247.48
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Max),V,247.5
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Min),V,247.28
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Max),V,247.3
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Min),V,245.73
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Max),V,245.77
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,66.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Min),A,165.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Max),A,166.12
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,165.5
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Min),A,200.62
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Max),A,204.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,202.38
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Min),A,271.5
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Max),A,272.62
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,272.12
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 19:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.94
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95746
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95309
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97925
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,L3 Current (Min),A,72.75
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,L3 Current (Max),A,73.25
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,L3 Current (RMS),A,73.12
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,L2 Current (Min),A,105.62
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,L2 Current (Max),A,116.12
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,L2 Current (RMS),A,112.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,L1 Current (Min),A,68.38
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,L1 Current (Max),A,68.88
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,7.0,L1 Current (RMS),A,68.62
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-102.94
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.87
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02211
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97128
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.38286
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.31
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96716
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90585
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96783
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,42.62
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,43.25
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.88
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,43.25
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,47.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.88
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.25
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.75
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93277
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98676
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96197
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,100.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,103.62
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,101.12
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.75
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83883
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94849
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97095
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,46.88
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,47.5
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.25
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-73.88
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-62.56
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-103.75
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20446
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.23989
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.20897
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
