Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Min),V,247.2
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Max),V,247.25
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Min),V,246.94
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Max),V,246.97
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Min),V,245.52
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Max),V,245.55
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Min),A,154.88
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Max),A,155.5
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,155.25
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Min),A,187.12
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Max),A,197.5
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,193.38
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Min),A,254.75
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Max),A,257.75
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,256.25
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 19:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.62
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94107
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95962
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98721
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,L3 Current (Min),A,66.88
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,L3 Current (Max),A,74.25
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,L3 Current (RMS),A,70.5
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,L2 Current (Min),A,120.62
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,L2 Current (Max),A,122.12
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,L2 Current (RMS),A,121.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,L1 Current (Min),A,102.12
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,L1 Current (Max),A,102.38
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,7.0,L1 Current (RMS),A,102.38
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-166.56
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.06
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07515
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97385
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.38528
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9617
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93152
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96579
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,38.5
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,30.75
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,30.88
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.75
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,48.12
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,48.25
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.12
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.31
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92938
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99451
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96936
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,50.62
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,50.88
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.75
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,115.38
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,116.25
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,116.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.32
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95184
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99222
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97259
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,48.25
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,48.38
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.25
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.81
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-113.06
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-117.69
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.35879
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.27556
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.38759
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Min),V,246.92
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Max),V,247.06
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Min),V,246.91
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Max),V,246.97
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Min),V,245.19
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Max),V,245.22
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,75.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Min),A,158.12
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Max),A,164.88
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,161.12
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Min),A,245.62
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Max),A,247.25
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,246.12
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Min),A,307.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Max),A,308.25
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,308.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 18:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97989
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97272
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97461
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,L3 Current (Min),A,105.62
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,L3 Current (Max),A,106.25
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,L3 Current (RMS),A,105.88
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,L2 Current (Min),A,139.5
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,L2 Current (Max),A,141.88
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,L2 Current (RMS),A,140.88
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,L1 Current (Min),A,60.88
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,L1 Current (Max),A,61.38
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,7.0,L1 Current (RMS),A,61.12
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-44.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-53.62
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-45.62
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.13576
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.51525
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.44506
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.62
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.06
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98828
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8838799999999999
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98987
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,73.25
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,73.38
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,73.25
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,82.75
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,83.12
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,82.88
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.75
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.56
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89154
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98218
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96863
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,92.88
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,93.62
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.38
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94937
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92001
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9794
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,61.25
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,61.38
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.38
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-105.87
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-127.06
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-125.25
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.20821
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.44588
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.48626
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Min),V,246.27
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Max),V,246.3
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Min),V,246.53
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Max),V,246.55
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.8
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.84
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,71.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Min),A,217.5
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Max),A,218.62
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,218.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Min),A,207.88
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Max),A,210.25
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,209.38
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Min),A,292.12
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Max),A,293.5
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,292.75
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 18:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.44
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96585
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97748
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97372
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,L3 Current (Min),A,80.5
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,L3 Current (Max),A,80.88
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,L3 Current (RMS),A,80.62
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,L2 Current (Min),A,141.75
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,L2 Current (Max),A,142.38
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,L2 Current (RMS),A,142.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,L1 Current (Min),A,66.88
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,L1 Current (Max),A,67.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,7.0,L1 Current (RMS),A,66.88
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-34.5
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.94
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07854
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96307
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.39208
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.06
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.38
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99396
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84903
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95984
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,124.62
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,124.62
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,124.62
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,40.88
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.88
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.94
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.81
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97797
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99234
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96646
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.75
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,31.75
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.75
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.88
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,108.75
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,108.88
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,108.75
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95416
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99539
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96686
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,43.38
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,43.38
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.38
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,44.88
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,44.88
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.88
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.75
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-61.5
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-164.62
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.94778
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.31997
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.93857
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
