Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Min),V,246.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Max),V,246.05
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Min),V,245.5
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Max),V,245.55
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.31
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.34
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Min),A,252.38
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Max),A,252.38
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,252.38
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Min),A,259.38
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Max),A,260.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,259.75
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Min),A,244.38
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Max),A,244.75
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,244.62
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 18:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.32
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94873
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9667
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9906
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,L3 Current (Min),A,70.25
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,L3 Current (Max),A,71.25
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,L3 Current (RMS),A,70.75
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,L2 Current (Min),A,128.75
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,L2 Current (Max),A,129.75
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,L2 Current (RMS),A,129.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,L1 Current (Min),A,110.25
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,L1 Current (Max),A,110.88
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,7.0,L1 Current (RMS),A,110.38
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-42.06
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-40.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.88
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03935
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6567
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.20964
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.19
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96384
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96869
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8728899999999999
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,52.25
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,52.38
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.25
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,38.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.12
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.12
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,24.88
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.81
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.75
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96469
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97842
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97485
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,106.75
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,107.12
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,107.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96872
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95178
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9494
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-163.12
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-162.31
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-161.37
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.91437
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.91791
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.91449
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Min),V,246.25
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Max),V,246.33
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Min),V,246.03
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Max),V,246.08
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Min),V,244.41
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Max),V,244.48
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Min),A,169.88
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Max),A,171.12
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,170.62
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Min),A,200.62
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Max),A,201.25
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,200.75
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Min),A,260.5
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Max),A,260.88
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,260.62
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 18:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98282
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97299
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.987
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,L3 Current (Min),A,118.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,L3 Current (Max),A,118.25
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,L3 Current (RMS),A,118.12
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,L2 Current (Min),A,144.38
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,L2 Current (Max),A,144.62
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,L2 Current (RMS),A,144.5
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,L1 Current (Min),A,100.5
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,L1 Current (Max),A,100.62
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,7.0,L1 Current (RMS),A,100.62
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-67.75
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.56
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06358
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97406
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.49957
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96823
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92844
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95007
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,50.62
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,52.88
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.75
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.12
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,43.12
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,43.38
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.25
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.31
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96597
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9913
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98044
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.88
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,112.25
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,112.88
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,112.5
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97159
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94891
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96432
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.12
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.25
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-162.5
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.5
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-159.75
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.90185
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.62258
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9039
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,5.25
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Min),V,245.95
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Max),V,245.97
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Min),V,245.91
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Max),V,245.94
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.52
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.53
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,68.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Min),A,219.5
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Max),A,221.12
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,220.38
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Min),A,241.12
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Max),A,241.12
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,241.12
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Min),A,279.25
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Max),A,279.5
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,279.38
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 18:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9613
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97156
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96988
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,L3 Current (Min),A,74.88
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,L3 Current (Max),A,76.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,L3 Current (RMS),A,75.12
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,L2 Current (Min),A,117.62
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,L2 Current (Max),A,140.25
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,L2 Current (RMS),A,131.5
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,L1 Current (Min),A,67.5
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,L1 Current (Max),A,68.38
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,7.0,L1 Current (RMS),A,67.88
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-56.93
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.38
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.033460000000000004
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97748
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.51568
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.06
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.13
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96725
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7525
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93402
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,46.88
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,50.75
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.25
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,34.25
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.12
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.18
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.12
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.06
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88821
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96915
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96918
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,97.12
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,97.25
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,97.12
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98401
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99039
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98489
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.38
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.5
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.38
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,56.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,56.12
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.44
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-171.56
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.69
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9733
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97424
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76455
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
