Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Min),V,246.28
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Max),V,246.31
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Min),V,246.23
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Max),V,246.36
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Min),V,244.73
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Max),V,244.8
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Min),A,164.62
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Max),A,169.62
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,166.38
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Min),A,174.75
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Max),A,197.12
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,188.38
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Min),A,252.38
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Max),A,256.25
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,255.25
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 18:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.44
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94104
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97351
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98325
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,L3 Current (Min),A,56.25
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,L3 Current (Max),A,56.88
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,L3 Current (RMS),A,56.62
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,L2 Current (Min),A,137.88
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,L2 Current (Max),A,146.12
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,L2 Current (RMS),A,142.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,L1 Current (Min),A,94.62
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,L1 Current (Max),A,94.75
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,7.0,L1 Current (RMS),A,94.62
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,33.75
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.44
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.5
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04768
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5673199999999999
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.38576
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97443
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92068
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95895
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,52.5
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,58.38
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.5
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,43.12
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,44.5
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.75
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.44
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8959600000000001
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98907
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98282
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,111.38
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,111.62
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,111.5
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.38
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93753
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99283
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98898
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,58.12
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,58.12
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.12
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-169.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-169.81
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-134.63
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.95981
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96365
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.6011
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Min),V,246.42
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Max),V,246.5
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Min),V,246.5
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Max),V,246.5
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Min),V,244.91
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Max),V,244.92
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,73.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Min),A,137.12
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Max),A,141.75
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,139.5
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Min),A,220.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Max),A,228.38
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,224.25
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Min),A,300.75
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Max),A,302.38
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,301.5
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 17:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96677
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97797
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96716
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,L3 Current (Min),A,88.75
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,L3 Current (Max),A,89.88
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,L3 Current (RMS),A,89.38
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,L2 Current (Min),A,155.25
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,L2 Current (Max),A,155.62
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,L2 Current (RMS),A,155.5
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,L1 Current (Min),A,61.25
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,L1 Current (Max),A,61.62
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,7.0,L1 Current (RMS),A,61.5
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-103.5
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-64.37
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.13
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.002
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.40255
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.37459
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.94
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9776
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8227200000000001
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95068
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,58.5
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,58.88
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.75
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,39.5
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.93
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.44
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95969
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96524
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97552
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,106.5
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,106.75
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,106.62
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94897
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97366
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95923
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-170.81
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-169.38
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-140.68
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9696
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96585
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.68038
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Min),V,248.55
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Max),V,248.58
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Min),V,248.69
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Max),V,248.72
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Min),V,247.08
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Max),V,247.12
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Min),A,185.12
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Max),A,186.12
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,185.75
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Min),A,202.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Max),A,202.88
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,202.62
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Min),A,222.5
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Max),A,226.25
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,225.25
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 17:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97009
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98065
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98242
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,L3 Current (Min),A,93.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,L3 Current (Max),A,93.5
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,L3 Current (RMS),A,93.25
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,L2 Current (Min),A,171.88
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,L2 Current (Max),A,173.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,L2 Current (RMS),A,172.25
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,L1 Current (Min),A,78.88
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,L1 Current (Max),A,79.5
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,7.0,L1 Current (RMS),A,79.25
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-95.31
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.69
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-51.12
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09972
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.65499
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.40105
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.31
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97345
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92456
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98056
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,57.12
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,57.25
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.25
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,56.62
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,56.88
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,56.75
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.44
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.75
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.94
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88418
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97305
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97263
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,95.12
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,95.62
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.38
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.44
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9473
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99091
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88455
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,41.38
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.38
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-169.25
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-171.06
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-168.12
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
