Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.96692
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97208
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96475
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Min),V,248.16
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Max),V,248.19
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Min),V,248.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Max),V,248.06
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Min),V,246.59
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Max),V,246.69
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Min),A,176.88
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Max),A,177.5
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,177.12
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Min),A,246.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Max),A,247.12
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,246.38
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Min),A,228.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Max),A,228.5
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,228.25
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 17:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98428
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97314
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97607
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,L3 Current (Min),A,115.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,L3 Current (Max),A,123.5
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,L3 Current (RMS),A,119.88
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,L2 Current (Min),A,145.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,L2 Current (Max),A,155.25
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,L2 Current (RMS),A,149.62
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,L1 Current (Min),A,78.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,L1 Current (Max),A,78.38
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,7.0,L1 Current (RMS),A,78.25
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-21.25
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.63
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-44.81
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04125
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.75317
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4486600000000001
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.19
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97809
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83444
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97119
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,64.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,64.62
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,64.38
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,45.38
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,45.62
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.56
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.56
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80752
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97626
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98041
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,119.12
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,119.25
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,119.25
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.06
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.5
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95517
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99493
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8867200000000001
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.75
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.88
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.88
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.31
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.25
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-170.25
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97964
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9762
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97217
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Min),V,247.98
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Max),V,248.05
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Min),V,248.2
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Max),V,248.3
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Min),V,246.86
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Max),V,246.89
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Min),A,204.12
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Max),A,212.75
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,209.38
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Min),A,209.88
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Max),A,220.75
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,215.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Min),A,236.88
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Max),A,237.38
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,237.12
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 17:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97122
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96158
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95212
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,L3 Current (Min),A,91.5
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,L3 Current (Max),A,92.88
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,L3 Current (RMS),A,92.25
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,L2 Current (Min),A,122.75
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,L2 Current (Max),A,125.25
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,L2 Current (RMS),A,123.88
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,L1 Current (Min),A,51.5
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,L1 Current (Max),A,51.88
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,7.0,L1 Current (RMS),A,51.75
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-70.62
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.88
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.44
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06444
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.83468
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.44854
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98682
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94754
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97226
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,78.5
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,78.75
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,78.75
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,32.62
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,32.75
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.5
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.56
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.5
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87295
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97253
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.978
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,107.12
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,107.12
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,107.12
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97089
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93777
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93713
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-164.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.19
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-161.31
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.91867
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.57501
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.91531
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Min),V,248.27
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Max),V,248.28
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Min),V,248.59
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Max),V,248.59
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Min),V,246.94
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Max),V,246.97
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Min),A,211.5
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Max),A,213.25
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,212.5
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Min),A,192.12
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Max),A,193.75
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,193.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Min),A,207.38
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Max),A,208.12
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,207.75
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 17:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.44
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98129
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96094
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96512
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,L3 Current (Min),A,125.5
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,L3 Current (Max),A,126.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,L3 Current (RMS),A,125.75
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,L2 Current (Min),A,125.38
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,L2 Current (Max),A,126.12
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,L2 Current (RMS),A,125.75
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,L1 Current (Min),A,60.25
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,L1 Current (Max),A,61.38
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,7.0,L1 Current (RMS),A,60.75
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-87.37
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.25
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08266
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80142
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.27739
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.07
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.56
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97263
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94003
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78647
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,50.5
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,50.75
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.62
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.88
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.06
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94128
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97879
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97205
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,98.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,98.12
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.12
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.983
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99496
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92337
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.38
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.5
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.38
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.12
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.25
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.25
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-176.19
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.31
