Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-170.44
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98407
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98044
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97534
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Min),V,247.25
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Max),V,247.27
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Min),V,247.58
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Max),V,247.59
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Min),V,246.44
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Max),V,246.44
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Min),A,224.38
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Max),A,224.5
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,224.5
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Min),A,192.62
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Max),A,192.88
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,192.75
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Min),A,169.5
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Max),A,170.75
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,170.12
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 17:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97519
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96027
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97772
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,L3 Current (Min),A,92.25
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,L3 Current (Max),A,100.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,L3 Current (RMS),A,96.12
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,L2 Current (Min),A,123.5
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,L2 Current (Max),A,124.25
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,L2 Current (RMS),A,123.88
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,L1 Current (Min),A,69.25
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,L1 Current (Max),A,90.75
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,7.0,L1 Current (RMS),A,80.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-89.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-20.38
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04067
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8726200000000001
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.32949
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.88
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97021
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90353
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90188
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,47.38
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,47.38
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.38
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.38
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97052
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97577
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97763
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.88
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.88
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,100.5
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,100.75
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,100.62
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.06
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96933
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99625
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97675
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,53.88
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,54.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.88
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.06
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.87
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-171.69
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98264
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98529
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98032
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Min),V,247.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Max),V,247.06
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Min),V,247.06
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Max),V,247.06
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Min),V,245.44
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Max),V,245.58
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Min),A,176.88
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Max),A,184.5
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,180.75
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Min),A,205.5
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Max),A,206.88
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,206.25
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Min),A,196.38
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Max),A,218.12
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,207.25
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 16:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.12
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98706
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9758
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98145
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,L3 Current (Min),A,135.5
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,L3 Current (Max),A,135.62
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,L3 Current (RMS),A,135.5
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,L2 Current (Min),A,153.75
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,L2 Current (Max),A,154.12
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,L2 Current (RMS),A,153.88
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,L1 Current (Min),A,85.88
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,L1 Current (Max),A,86.25
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,7.0,L1 Current (RMS),A,86.12
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-114.25
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.75
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07515
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8906799999999999
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30727
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.75
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9787
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73745
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96176
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,57.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,57.38
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,57.25
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,34.75
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.69
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.19
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97702
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95154
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97589
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.25
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.25
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,83.62
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,83.62
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.62
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.5
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9314
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98553
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90094
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.63
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-178.25
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-170.38
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99026
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98929
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97189
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Min),V,247.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Max),V,247.03
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Min),V,247.03
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Max),V,247.12
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Min),V,245.88
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Max),V,245.89
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Min),A,218.62
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Max),A,218.88
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,218.75
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Min),A,183.88
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Max),A,189.62
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,186.12
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Min),A,201.88
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Max),A,202.62
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,202.25
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 16:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98083
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96658
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9696
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,L3 Current (Min),A,112.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,L3 Current (Max),A,112.38
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,L3 Current (RMS),A,112.25
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,L2 Current (Min),A,132.38
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,L2 Current (Max),A,133.88
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,L2 Current (RMS),A,133.12
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,L1 Current (Min),A,66.38
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,L1 Current (Max),A,67.75
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,7.0,L1 Current (RMS),A,67.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-53.38
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-33.63
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.19048
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7821899999999999
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.39657
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.5
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-35.31
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94577
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91998
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.6937800000000001
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,35.12
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95502
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99277
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97757
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,43.25
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,43.5
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.38
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,96.88
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,96.88
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.88
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.19
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94098
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99188
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87121
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.38
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.25
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
