Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.44
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-170.81
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-171.06
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9816
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97516
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97632
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Min),V,246.73
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Max),V,246.73
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Min),V,246.33
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Max),V,246.34
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Min),V,245.33
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Max),V,245.34
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Min),A,175.38
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Max),A,175.62
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,175.5
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Min),A,216.5
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Max),A,219.12
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,217.75
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Min),A,165.62
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Max),A,167.5
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,166.62
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 16:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.81
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,8.56
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94171
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96875
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98047
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,L3 Current (Min),A,137.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,L3 Current (Max),A,139.62
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,L3 Current (RMS),A,138.88
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,L2 Current (Min),A,132.88
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,L2 Current (Max),A,133.62
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,L2 Current (RMS),A,133.38
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,L1 Current (Min),A,146.62
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,L1 Current (Max),A,154.5
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,7.0,L1 Current (RMS),A,151.75
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-55.81
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-43.06
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.75
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09248
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.66952
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.45763
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.31
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98135
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9714
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89541
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,64.62
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,64.88
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,64.75
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,41.88
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,41.88
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.88
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.81
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.81
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82934
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98541
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96829
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,76.5
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,77.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.62
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.56
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96817
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99036
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8186
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.25
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.82
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-169.81
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-170.06
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97354
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9671
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96963
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Min),V,246.33
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Max),V,246.41
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Min),V,246.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Max),V,246.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Min),V,244.62
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Max),V,244.69
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Min),A,233.12
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Max),A,236.62
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,235.75
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Min),A,219.38
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Max),A,221.75
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,220.62
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Min),A,238.25
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Max),A,245.12
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,242.5
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 16:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97873
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97687
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96875
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,L3 Current (Min),A,82.88
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,L3 Current (Max),A,83.12
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,L3 Current (RMS),A,83.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,L2 Current (Min),A,130.25
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,L2 Current (Max),A,139.25
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,L2 Current (RMS),A,134.5
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,L1 Current (Min),A,61.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,L1 Current (Max),A,61.38
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,L1 Current (RMS),A,61.25
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-35.81
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-42.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06163
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7410800000000001
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.5676800000000001
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.56
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92056
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93207
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98111
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,33.88
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,33.88
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.88
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,49.5
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,49.88
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.75
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.69
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.19
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94626
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92251
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96967
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,97.75
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,98.12
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,97.88
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9429
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92383
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93213
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-177.13
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.06
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-170.12
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99301
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99091
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97165
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.75
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Min),V,246.73
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Max),V,246.77
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Min),V,246.5
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Max),V,246.58
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Min),V,245.23
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Max),V,245.27
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Min),A,135.75
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Max),A,136.75
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,136.25
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Min),A,158.5
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Max),A,166.5
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,162.25
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Min),A,210.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Max),A,211.25
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,210.62
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 16:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97574
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96091
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9111
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,L3 Current (Min),A,80.75
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,L3 Current (Max),A,80.88
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,L3 Current (RMS),A,80.88
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,L2 Current (Min),A,110.75
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,L2 Current (Max),A,111.88
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,L2 Current (RMS),A,111.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,L1 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,L1 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,L1 Current (RMS),A,41.5
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.5
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.25
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-47.62
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03374
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80191
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4869
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.69
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-42.31
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93433
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86505
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.59039
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,37.75
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.62
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,24.88
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.19
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.5
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.69
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88571
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95563
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95239
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,85.12
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,85.25
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.12
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.44
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94168
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94897
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8574799999999999
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
