Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.06
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-170.38
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98914
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98938
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96747
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.25
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Min),V,246.94
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Max),V,246.95
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Min),V,246.67
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Max),V,246.8
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Min),V,245.69
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Max),V,245.72
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Min),A,127.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Max),A,128.88
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,127.75
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Min),A,131.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Max),A,139.12
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,134.38
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Min),A,125.38
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Max),A,127.38
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,126.25
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 16:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.38
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97501
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97095
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94946
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,L3 Current (Min),A,74.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,L3 Current (Max),A,74.25
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,L3 Current (RMS),A,74.12
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,L2 Current (Min),A,141.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,L2 Current (Max),A,142.62
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,L2 Current (RMS),A,141.75
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,L1 Current (Min),A,48.88
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,L1 Current (Max),A,50.5
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,L1 Current (RMS),A,49.75
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-38.94
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-34.75
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-45.94
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08522
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.74728
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.43667
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.88
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95807
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8818299999999999
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92291
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,47.75
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,48.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.88
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,23.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.37
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96368
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9761
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96442
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,83.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,83.25
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.12
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.19
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8430200000000001
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98016
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8650200000000001
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.81
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.31
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-171.5
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99225
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98978
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98489
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.62
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Min),V,246.8
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Max),V,246.83
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Min),V,246.7
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Max),V,246.75
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Min),V,245.58
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Max),V,245.61
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Min),A,132.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Max),A,132.5
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,132.25
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Min),A,179.62
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Max),A,182.75
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,181.25
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Min),A,138.12
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Max),A,140.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,139.12
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 15:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94907
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96295
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97086
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,L3 Current (Min),A,53.88
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,L3 Current (Max),A,54.75
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,L3 Current (RMS),A,54.5
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,L2 Current (Min),A,115.75
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,L2 Current (Max),A,116.75
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,L2 Current (RMS),A,116.38
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,L1 Current (Min),A,67.88
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,L1 Current (Max),A,69.5
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,L1 Current (RMS),A,68.75
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-80.31
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.63
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.014819999999999996
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.66189
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.35479
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.25
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96085
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76989
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8396299999999999
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,52.12
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,52.38
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.25
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.06
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.56
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84903
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98758
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98013
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.88
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.62
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.25
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,118.25
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,118.62
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,118.38
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.19
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.5
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88559
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94644
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81088
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.19
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-171.32
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.5
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99011
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98193
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98813
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.5
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Min),V,246.72
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Max),V,246.75
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Min),V,246.77
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Max),V,246.77
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Min),V,245.23
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Max),V,245.27
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Min),A,108.25
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Max),A,109.25
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,109.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Min),A,167.12
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Max),A,167.62
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,167.5
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Min),A,178.38
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Max),A,180.62
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,179.25
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 15:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.94
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.06
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98431
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96301
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9747
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,L3 Current (Min),A,112.88
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,L3 Current (Max),A,117.5
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,L3 Current (RMS),A,114.75
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,L2 Current (Min),A,124.75
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,L2 Current (Max),A,126.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,L2 Current (RMS),A,125.5
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,L1 Current (Min),A,67.5
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,L1 Current (Max),A,67.88
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,L1 Current (RMS),A,67.75
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-102.5
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-70.88
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-79.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03804
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.33095
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.15166
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.37
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-44.5
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92657
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73657
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.56826
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,38.5
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.5
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.69
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98376
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.69009
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97467
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,45.75
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,46.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.88
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,107.25
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,107.62
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,107.38
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.06
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82873
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98791
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94488
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
