Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.06
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.81
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.94
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98968
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99121
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98917
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.62
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.62
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,39.75
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Min),V,246.81
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Max),V,246.92
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Min),V,246.98
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Max),V,247.05
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Min),V,245.55
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Max),V,245.59
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Min),A,175.12
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Max),A,179.25
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,176.88
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Min),A,143.5
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Max),A,144.5
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,144.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Min),A,167.88
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Max),A,168.75
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,168.38
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 15:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.06
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97055
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95257
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98212
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,L3 Current (Min),A,66.88
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,L3 Current (Max),A,92.88
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,L3 Current (RMS),A,77.62
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,L2 Current (Min),A,99.5
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,L2 Current (Max),A,100.5
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,L2 Current (RMS),A,100.12
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,L1 Current (Min),A,73.88
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,L1 Current (Max),A,74.12
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,L1 Current (RMS),A,74.12
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-66.69
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-75.32
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-82.69
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11565
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.21074
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.12291
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.5
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95184
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91412
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8752700000000001
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,45.75
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,45.88
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.75
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.56
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.12
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.13
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78299
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.73922
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97675
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,101.12
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,101.75
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.38
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.88
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.06
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8783200000000001
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97836
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94806
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-142.44
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.31
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.75067
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7791100000000001
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93036
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.12
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Min),V,246.95
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Max),V,247.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Min),V,247.03
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Max),V,247.12
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Min),V,245.34
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Max),V,245.38
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Min),A,139.25
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Max),A,164.12
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,149.25
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Min),A,162.38
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Max),A,162.88
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,162.62
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Min),A,232.75
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Max),A,232.88
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,232.88
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 15:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.19
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.936
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96805
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96918
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,L3 Current (Min),A,41.62
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,L3 Current (Max),A,42.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,L3 Current (RMS),A,41.75
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,L2 Current (Min),A,125.75
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,L2 Current (Max),A,127.25
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,L2 Current (RMS),A,126.5
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,L1 Current (Min),A,59.75
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,L1 Current (Max),A,60.25
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,L1 Current (RMS),A,60.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-118.94
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-56.13
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.06
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05086
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5125
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30425
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.56
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-41.06
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96524
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90707
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.61978
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,52.38
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,52.5
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.5
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.69
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.06
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.37
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8612299999999999
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7937
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95712
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,80.5
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,81.88
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.12
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.31
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.56
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8551
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95999
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8837
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.25
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-166.88
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.62
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98984
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96686
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98834
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.62
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.88
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.75
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Min),V,247.61
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Max),V,247.64
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Min),V,247.47
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Max),V,247.47
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Min),V,245.91
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Max),V,245.92
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Min),A,94.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Max),A,94.5
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,94.25
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Min),A,158.62
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Max),A,160.25
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,159.38
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Min),A,124.62
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Max),A,126.62
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,125.62
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 15:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.62
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94064
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.90045
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.90674
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,L3 Current (Min),A,58.88
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,L3 Current (Max),A,59.38
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,L3 Current (RMS),A,59.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,L2 Current (Min),A,74.5
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,L2 Current (Max),A,75.88
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,L2 Current (RMS),A,74.75
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,L1 Current (Min),A,37.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,L1 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,L1 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-113.5
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-56.43
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-72.06
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.024
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5352399999999999
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10201
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.38
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.19
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94946
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81405
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8229299999999999
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,42.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,42.12
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.25
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95444
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95044
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96973
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,77.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,77.62
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.38
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.44
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
