Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8276600000000001
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99094
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94525
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,37.25
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.69
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.88
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99326
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98962
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98599
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-12.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-12.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,46.88
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,47.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,47.88
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.12
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.88
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Min),V,246.52
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Max),V,246.52
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Min),V,246.7
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Max),V,246.73
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Min),V,245.38
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Max),V,245.41
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Min),A,98.38
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Max),A,99.38
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,99.12
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Min),A,111.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Max),A,111.88
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,111.38
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Min),A,115.88
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Max),A,118.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,116.62
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 15:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.44
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.75
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.90097
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91128
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9436
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,L3 Current (Min),A,40.5
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,L3 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,L3 Current (RMS),A,41.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,L2 Current (Min),A,82.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,L2 Current (Max),A,82.88
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,L2 Current (RMS),A,82.5
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,L1 Current (Min),A,42.25
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,L1 Current (Max),A,44.75
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,L1 Current (RMS),A,43.5
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-126.19
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-40.63
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-76.31
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.10915
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.70211
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.20522
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-39.25
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96847
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84891
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.6472399999999999
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,52.62
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,52.62
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.62
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.25
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89081
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.884
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96347
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,94.75
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,94.88
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.88
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.38
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.19
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92517
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98779
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80325
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-158.5
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-159.13
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.91333
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.91205
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96298
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Min),V,246.47
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Max),V,246.47
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Min),V,246.8
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Max),V,246.8
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Min),V,244.95
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Max),V,244.98
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Min),A,120.62
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Max),A,121.62
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,121.12
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Min),A,135.88
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Max),A,137.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,136.5
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Min),A,178.5
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Max),A,180.88
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,179.75
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 14:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.44
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8986799999999999
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.8832399999999999
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.91666
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,L3 Current (Min),A,45.75
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,L3 Current (Max),A,48.12
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,L3 Current (RMS),A,46.25
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,L2 Current (Min),A,75.25
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,L2 Current (Max),A,76.62
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,L2 Current (RMS),A,76.38
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,L1 Current (Min),A,38.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,L1 Current (Max),A,40.38
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,L1 Current (RMS),A,39.12
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-48.38
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.32
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-72.56
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06084
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.60314
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.14003
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.06
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-40.69
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96097
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74362
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.57476
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,45.25
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,45.5
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.38
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.12
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.37
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90375
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.73419
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96197
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,79.5
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,79.62
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.5
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.31
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.25
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.69
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7861
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9874
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.68042
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.75
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.19
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-171.06
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99518
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98883
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98267
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-12.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,48.12
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,48.25
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.12
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Min),V,246.88
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Max),V,246.91
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Min),V,246.78
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Max),V,246.8
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Min),V,245.59
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Max),V,245.61
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Min),A,80.62
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Max),A,82.75
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,81.12
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Min),A,99.88
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Max),A,101.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,100.75
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Min),A,100.75
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Max),A,102.5
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,101.62
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 14:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,11.81
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92477
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93225
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95911
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,L3 Current (Min),A,81.25
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,L3 Current (Max),A,83.5
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,L3 Current (RMS),A,82.5
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,L2 Current (Min),A,97.75
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,L2 Current (Max),A,98.12
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,L2 Current (RMS),A,97.88
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,L1 Current (Min),A,77.62
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,L1 Current (Max),A,84.75
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,L1 Current (RMS),A,82.12
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-20.62
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-59.19
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-83.75
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09679
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.47189
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10878
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.19
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95682
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91299
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92084
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,46.12
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,46.25
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.12
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.38
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.31
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91421
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9743
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97128
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,85.5
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,85.88
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.75
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.62
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
