Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-46.19
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83542
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9823
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.59286
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.19
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.87
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-171.56
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99466
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99374
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98413
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-13.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-13.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,53.5
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,53.62
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.62
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,53.25
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,53.38
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.25
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.25
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Min),V,246.72
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Max),V,246.77
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Min),V,246.69
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Max),V,246.75
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Min),V,244.98
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Max),V,244.98
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Min),A,114.12
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Max),A,116.5
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,115.5
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Min),A,124.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Max),A,131.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,129.12
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Min),A,157.62
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Max),A,165.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,162.5
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 14:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.06
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95077
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97436
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96585
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,L3 Current (Min),A,61.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,L3 Current (Max),A,64.5
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,L3 Current (RMS),A,62.38
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,L2 Current (Min),A,139.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,L2 Current (Max),A,139.75
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,L2 Current (RMS),A,139.38
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,L1 Current (Min),A,54.5
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,L1 Current (Max),A,58.62
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,L1 Current (RMS),A,55.88
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-53.12
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.44
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-43.62
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.18322
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5968
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.54903
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.25
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.25
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.75
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.936
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92724
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92242
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,36.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,36.25
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.12
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.88
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.19
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87976
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8257700000000001
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96762
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,8.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,83.38
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,83.75
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.5
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.94
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.56
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96277
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94525
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.65237
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.06
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.31
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-168.69
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99234
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99036
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97223
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,43.5
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.12
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.88
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,43.62
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,44.25
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Min),V,246.33
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Max),V,246.36
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Min),V,246.27
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Max),V,246.34
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Min),V,244.7
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Max),V,244.75
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Min),A,107.88
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Max),A,110.62
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,109.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,busbar,,L2 Current (Min),A,144.12
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,busbar,,L2 Current (Max),A,151.5
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,149.75
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,busbar,,L1 Current (Min),A,142.88
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,busbar,,L1 Current (Max),A,147.75
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,144.38
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 14:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9559
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9328
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94116
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,L3 Current (Min),A,64.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,L3 Current (Max),A,64.25
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,L3 Current (RMS),A,64.12
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,L2 Current (Min),A,86.75
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,L2 Current (Max),A,88.12
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,L2 Current (RMS),A,87.38
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,L1 Current (Min),A,45.75
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,L1 Current (Max),A,47.88
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,L1 Current (RMS),A,46.38
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-107.44
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-38.37
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.5
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03944
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7268
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.26845
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.44
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.88
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97974
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92786
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8645299999999999
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,66.38
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,66.62
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,66.5
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.06
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91812
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92248
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97412
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,101.25
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,101.5
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,101.38
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.75
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94049
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90918
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9172
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.75
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-163.06
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98254
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96967
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.94336
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Min),V,246.59
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Max),V,246.64
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Min),V,246.61
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Max),V,246.67
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Min),V,245.12
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Max),V,245.16
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,busbar,,L3 Current (Min),A,153.62
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,busbar,,L3 Current (Max),A,153.88
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,153.88
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,busbar,,L2 Current (Min),A,123.25
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,busbar,,L2 Current (Max),A,124.5
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,123.88
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,busbar,,L1 Current (Min),A,163.62
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,busbar,,L1 Current (Max),A,165.75
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,164.38
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 14:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.44
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92175
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94586
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97073
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,L3 Current (Min),A,49.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,L3 Current (Max),A,50.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,L3 Current (RMS),A,49.5
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,L2 Current (Min),A,98.88
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,L2 Current (Max),A,100.12
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,L2 Current (RMS),A,99.5
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,L1 Current (Min),A,64.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,L1 Current (Max),A,67.12
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,L1 Current (RMS),A,65.12
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-44.62
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-53.31
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.25
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01289
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.55206
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.19377
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.31
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.63
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8651700000000001
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79199
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92911
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.94
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98175
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95712
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97107
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.38
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,100.75
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,102.62
