Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,101.38
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.19
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9415
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92602
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8235100000000001
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-169.44
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.12
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-163.94
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97632
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96905
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.94815
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Min),V,246.34
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Max),V,246.41
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Min),V,246.62
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Max),V,246.67
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Min),V,245.03
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Max),V,245.05
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,busbar,,L3 Current (Min),A,125.88
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,busbar,,L3 Current (Max),A,127.12
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,126.12
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,busbar,,L2 Current (Min),A,130.62
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,busbar,,L2 Current (Max),A,131.62
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,131.25
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,busbar,,L1 Current (Min),A,182.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,busbar,,L1 Current (Max),A,184.62
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,182.88
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 14:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.56
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96185
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93344
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98187
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,L3 Current (Min),A,71.25
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,L3 Current (Max),A,71.88
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,L3 Current (RMS),A,71.62
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,L2 Current (Min),A,87.62
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,L2 Current (Max),A,88.62
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,L2 Current (RMS),A,88.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,L1 Current (Min),A,77.25
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,L1 Current (Max),A,77.62
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,L1 Current (RMS),A,77.38
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-92.5
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.62
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.94
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00954
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8884
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24123000000000006
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8984700000000001
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8563200000000001
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96124
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,37.25
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.44
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.25
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87646
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96863
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97516
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,87.12
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,87.38
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.25
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.63
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.06
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7724
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9014
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8406299999999999
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-170.75
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-160.31
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-164.88
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98172
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.92499
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9545
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Min),V,246.11
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Max),V,246.14
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Min),V,246.23
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Max),V,246.28
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Min),V,244.42
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.45
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Min),A,108.25
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Max),A,108.25
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,108.25
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Min),A,136.25
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Max),A,136.88
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,136.5
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Min),A,189.88
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Max),A,190.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,190.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 13:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,2.81
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93909
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92685
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98172
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,L3 Current (Min),A,57.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,L3 Current (Max),A,57.38
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,L3 Current (RMS),A,57.12
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,L2 Current (Min),A,83.38
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,L2 Current (Max),A,85.25
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,L2 Current (RMS),A,84.12
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,L1 Current (Min),A,77.75
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,L1 Current (Max),A,80.25
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,L1 Current (RMS),A,79.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-128.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-77.56
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.18154
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91553
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.18367
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.5
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.5
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94009
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75665
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92413
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,39.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,39.25
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.12
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.12
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9682
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.76168
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96121
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.88
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,33.12
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,69.75
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,70.12
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.88
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.12
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.69
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8555
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8851600000000001
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85241
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-170.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-157.75
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-164.31
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97842
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9028
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.94894
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Min),V,246.05
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Max),V,246.05
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Min),V,246.11
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Max),V,246.12
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.28
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.33
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Min),A,121.88
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Max),A,122.25
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,122.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Min),A,118.12
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Max),A,120.12
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,119.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Min),A,164.62
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Max),A,167.25
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,166.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 13:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-18.81
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.25
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8756700000000001
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91434
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97186
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,L3 Current (Min),A,45.5
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,L3 Current (Max),A,46.25
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,L3 Current (RMS),A,45.75
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,L2 Current (Min),A,80.88
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,L2 Current (Max),A,81.75
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,L2 Current (RMS),A,81.25
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,L1 Current (Min),A,70.5
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,L1 Current (Max),A,71.75
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,L1 Current (RMS),A,71.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-132.94
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.31
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-79.37
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.09368
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.60482
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.11101
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.31
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95828
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77935
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91369
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,44.38
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,44.62
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.37
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97073
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98434
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9769
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
