Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,102.5
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,103.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,102.75
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.94
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8216200000000001
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95492
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8905
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.94
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-147.69
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-158.5
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9714
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.7637
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.90793
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,8.12
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Min),V,246.11
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Max),V,246.14
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Min),V,246.14
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Max),V,246.14
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Min),V,244.25
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.3
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Min),A,116.38
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Max),A,117.12
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,116.75
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Min),A,142.12
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Max),A,142.38
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,142.25
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Min),A,198.62
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Max),A,200.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,199.12
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 13:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.94
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95688
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9534
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96878
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,L3 Current (Min),A,61.88
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,L3 Current (Max),A,62.25
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,L3 Current (RMS),A,62.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,L2 Current (Min),A,98.25
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,L2 Current (Max),A,99.25
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,L2 Current (RMS),A,98.62
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,L1 Current (Min),A,67.5
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,L1 Current (Max),A,70.12
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,L1 Current (RMS),A,68.75
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-129.13
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.62
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-71.31
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.12095999999999997
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.74566
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.25924
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.62
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96326
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90378
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78579
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,52.38
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,53.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.88
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.56
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98437
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93564
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96335
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.5
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.88
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.62
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,78.5
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,78.75
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.62
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93262
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8841200000000001
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88592
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-172.44
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.5
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-148.62
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98764
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98508
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8063
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.62
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Min),V,245.72
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Max),V,245.75
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Min),V,246.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Max),V,246.05
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Min),V,244.48
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Max),V,244.5
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Min),A,141.88
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Max),A,142.88
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,142.25
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Min),A,125.5
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Max),A,127.25
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,126.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Min),A,166.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Max),A,167.88
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,166.88
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 13:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.44
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.69
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91949
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97076
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96533
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,L3 Current (Min),A,48.5
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,L3 Current (Max),A,48.88
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,L3 Current (RMS),A,48.62
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,L2 Current (Min),A,112.62
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,L2 Current (Max),A,114.38
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,L2 Current (RMS),A,113.12
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,L1 Current (Min),A,64.25
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,L1 Current (Max),A,66.5
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,L1 Current (RMS),A,65.5
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-81.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-59.19
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-76.75
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07881
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.48363
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.34328000000000003
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.69
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93106
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77762
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94531
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,35.88
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,36.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.88
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,31.12
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,31.5
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.25
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.19
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91247
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96292
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94668
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,69.25
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,69.75
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.62
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.19
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89374
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95908
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8819600000000001
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-170.06
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-154.06
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-126.87
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97537
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.80276
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.49438
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.5
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.62
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Min),V,245.81
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Max),V,245.83
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Min),V,245.45
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Max),V,245.47
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Min),V,244.2
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Max),V,244.22
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Min),A,106.38
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Max),A,106.38
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,106.38
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Min),A,162.12
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Max),A,164.88
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,162.75
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Min),A,175.12
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Max),A,177.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,176.25
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 13:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-24.5
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,7.69
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8664799999999999
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95966
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98114
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,L3 Current (Min),A,57.75
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,L3 Current (Max),A,62.75
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,L3 Current (RMS),A,60.25
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,L2 Current (Min),A,108.5
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,L2 Current (Max),A,112.25
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,L2 Current (RMS),A,110.38
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,L1 Current (Min),A,109.38
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,L1 Current (Max),A,113.88
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,L1 Current (RMS),A,111.62
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-134.56
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.88
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.5
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04134
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7508199999999999
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.37389
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.5
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92303
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8850399999999999
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90903
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,32.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.62
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.25
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.75
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.81
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94983
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96457
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95685
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
