Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,87.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,87.25
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.12
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.38
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89371
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88675
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96378
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-172.31
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-171.06
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-55.81
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98206
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97705
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4746
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Min),V,246.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Max),V,246.02
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Min),V,246.3
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Max),V,246.3
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Min),V,244.02
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Max),V,244.05
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Min),A,104.38
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Max),A,109.62
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,107.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Min),A,150.5
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Max),A,151.12
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,150.88
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Min),A,248.88
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Max),A,252.88
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,250.88
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 13:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,5.06
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95297
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97266
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97415
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,L3 Current (Min),A,64.88
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,L3 Current (Max),A,67.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,L3 Current (RMS),A,65.88
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,L2 Current (Min),A,136.88
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,L2 Current (Max),A,139.12
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,L2 Current (RMS),A,138.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,L1 Current (Min),A,81.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,L1 Current (Max),A,83.88
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,L1 Current (RMS),A,82.5
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-69.69
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-38.19
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-72.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03203
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.70892
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.20507
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.56
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.12
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98099
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85434
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97348
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,59.38
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,59.38
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.38
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,38.62
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.62
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.13
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92334
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94754
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96704
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,79.5
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,79.88
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.62
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92218
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8221700000000001
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95456
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.75
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-171.25
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-151.87
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98141
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.979
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.82629
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Min),V,245.95
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Max),V,245.95
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Min),V,246.12
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Max),V,246.12
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Min),V,244.33
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Max),V,244.33
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Min),A,137.5
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Max),A,139.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,138.25
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Min),A,163.38
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Max),A,165.38
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,164.38
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Min),A,215.75
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Max),A,217.75
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,216.75
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 12:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,2.88
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96985
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95233
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9729
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,L3 Current (Min),A,80.88
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,L3 Current (Max),A,81.5
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,L3 Current (RMS),A,81.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,L2 Current (Min),A,112.5
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,L2 Current (Max),A,113.12
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,L2 Current (RMS),A,112.88
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,L1 Current (Min),A,65.88
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,L1 Current (Max),A,82.38
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,L1 Current (RMS),A,72.5
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-40.56
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.63
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0403
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.65954
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.32744
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.56
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97043
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89194
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9657
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,48.5
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,48.88
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.62
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.37
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99023
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96332
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96817
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.62
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.88
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,91.12
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,91.75
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.62
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.25
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82214
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98227
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90475
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.69
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.56
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-46.12
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54907
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71746
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5866899999999999
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,6.88
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,7.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Min),V,245.73
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Max),V,245.81
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Min),V,245.8
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Max),V,245.84
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Min),V,244.25
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Max),V,244.36
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Min),A,178.38
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Max),A,179.25
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,178.88
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Min),A,187.62
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Max),A,188.25
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,188.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Min),A,213.75
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Max),A,230.62
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,220.75
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 12:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.75
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.38
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8735
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94852
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96194
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,L3 Current (Min),A,44.38
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,L3 Current (Max),A,44.75
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,L3 Current (RMS),A,44.62
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,L2 Current (Min),A,102.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,L2 Current (Max),A,103.88
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,L2 Current (RMS),A,103.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,L1 Current (Min),A,60.62
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,L1 Current (Max),A,62.38
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,L1 Current (RMS),A,61.25
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-53.12
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.63
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.37
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01491
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.73446
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4085
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.19
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94922
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.893
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95181
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,40.12
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.88
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,31.12
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,31.62
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.25
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.81
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.56
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
