Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87744
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95489
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98508
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,117.25
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,117.25
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,117.25
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.25
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80615
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8945
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87515
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.94
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.57
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88305
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.59295
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.65847
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Min),V,246.56
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Max),V,246.58
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Min),V,246.88
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Max),V,246.91
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Min),V,244.95
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Max),V,244.98
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Min),A,119.38
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Max),A,120.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,119.75
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Min),A,162.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Max),A,164.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,163.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Min),A,228.25
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Max),A,230.75
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,229.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 12:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.25
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94788
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96112
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98297
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,L3 Current (Min),A,58.12
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,L3 Current (Max),A,58.5
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,L3 Current (RMS),A,58.38
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,L2 Current (Min),A,110.12
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,L2 Current (Max),A,112.25
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,L2 Current (RMS),A,111.5
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,L1 Current (Min),A,83.12
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,L1 Current (Max),A,83.62
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,L1 Current (RMS),A,83.5
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-131.5
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.62
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.13
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.05364
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93445
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.34334000000000003
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Current (Min),A,6.38
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Current (Max),A,6.5
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,6.38
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94748
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93252
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.923
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,39.75
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,40.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.88
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.81
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96823
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96503
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96045
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,81.38
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,81.5
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.5
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.44
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.81
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77762
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95627
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8615700000000001
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,44.62
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.75
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63412
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98749
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98721
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Min),V,245.89
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Max),V,245.92
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Min),V,245.89
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Max),V,245.91
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Min),V,244.23
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Max),V,244.27
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Min),A,139.88
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Max),A,140.25
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,140.12
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Min),A,200.75
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Max),A,202.12
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,201.5
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Min),A,226.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Max),A,227.62
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,227.25
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 12:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92285
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94638
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9852
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,L3 Current (Min),A,48.62
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,L3 Current (Max),A,54.38
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,L3 Current (RMS),A,51.5
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,L2 Current (Min),A,96.75
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,L2 Current (Max),A,99.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,L2 Current (RMS),A,97.88
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,L1 Current (Min),A,95.75
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,L1 Current (Max),A,95.88
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,L1 Current (RMS),A,95.75
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-86.63
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.5
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00279
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98236
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.36513
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.31
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-43.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95584
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8945299999999999
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.5473899999999999
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,44.12
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,44.12
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.12
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.19
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98215
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97656
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96472
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.88
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,34.12
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,91.25
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,91.62
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.5
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.56
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.38
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79599
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92535
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8739600000000001
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,179.56
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-154.13
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-160.56
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98889
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.75207
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8819
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.25
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Min),V,245.72
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Max),V,245.72
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.78
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.8
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Min),V,244.25
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Max),V,244.27
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Min),A,120.5
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Max),A,123.88
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,122.25
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Min),A,164.62
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Max),A,165.38
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,165.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Min),A,197.88
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Max),A,199.75
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,198.75
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 12:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.88
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92905
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95721
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96616
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,L3 Current (Min),A,55.62
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,L3 Current (Max),A,55.88
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,L3 Current (RMS),A,55.62
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,L2 Current (Min),A,99.88
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,L2 Current (Max),A,105.12
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,L2 Current (RMS),A,101.25
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,L1 Current (Min),A,61.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,L1 Current (Max),A,61.25
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,L1 Current (RMS),A,61.25
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,156.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-44.75
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.5
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09862
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6369
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.22719
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90225
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96939
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95544
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,32.12
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.12
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,40.25
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,40.38
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.25
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
