Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.5
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98657
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98303
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96698
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,46.12
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,46.25
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.25
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,92.12
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,92.88
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.62
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.56
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92108
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92923
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88061
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98401
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9693
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Min),V,245.92
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Max),V,245.95
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Min),V,246.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Max),V,246.03
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Min),V,244.39
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Max),V,244.39
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Min),A,169.75
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Max),A,170.12
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,169.88
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Min),A,203.38
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Max),A,210.75
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,206.25
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Min),A,219.38
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Max),A,219.75
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,219.62
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 12:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.89786
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96854
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9697
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,L3 Current (Min),A,46.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,L3 Current (Max),A,47.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,L3 Current (RMS),A,46.62
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,L2 Current (Min),A,118.5
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,L2 Current (Max),A,123.5
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,L2 Current (RMS),A,122.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,L1 Current (Min),A,67.62
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,L1 Current (Max),A,67.88
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,L1 Current (RMS),A,67.62
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-54.44
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.25
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-46.38
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12775999999999998
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.65051
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.52013
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89975
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96786
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92053
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,36.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,36.12
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.75
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.94
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98181
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96835
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95016
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,38.25
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.12
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,80.75
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,80.75
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.75
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.19
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.31
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9404
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91406
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83078
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.06
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98895
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98315
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97931
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Min),V,245.66
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Max),V,245.69
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Min),V,245.66
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Max),V,245.67
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Min),V,243.91
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Max),V,243.95
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Min),A,144.25
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Max),A,145.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,144.62
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Min),A,214.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Max),A,218.88
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,217.38
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Min),A,206.12
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Max),A,207.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,206.5
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 11:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9263
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95203
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96646
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,L3 Current (Min),A,55.62
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,L3 Current (Max),A,57.5
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,L3 Current (RMS),A,57.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,L2 Current (Min),A,96.12
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,L2 Current (Max),A,98.12
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,L2 Current (RMS),A,97.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,L1 Current (Min),A,64.5
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,L1 Current (Max),A,65.5
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,L1 Current (RMS),A,65.12
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-66.31
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-64.87
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-72.06
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01982
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.41415
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.14812
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.75
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96075
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85534
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84811
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,38.12
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,38.25
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.07
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97736
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97705
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95325
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.12
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,74.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,74.25
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.25
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98602
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91958
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9339
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,50.25
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.62
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.62
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98431
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92499
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93936
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Min),V,245.28
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Max),V,245.38
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Min),V,245.78
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Max),V,245.81
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Min),V,244.22
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Max),V,244.25
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Min),A,187.75
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Max),A,190.75
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,189.62
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Min),A,169.38
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Max),A,171.12
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,170.12
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Min),A,188.88
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Max),A,189.38
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,189.12
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 11:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95612
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97147
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97086
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,L3 Current (Min),A,61.5
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,L3 Current (Max),A,63.12
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,L3 Current (RMS),A,62.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,L2 Current (Min),A,128.25
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,L2 Current (Max),A,128.88
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,L2 Current (RMS),A,128.62
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,L1 Current (Min),A,62.88
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,L1 Current (Max),A,63.12
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,L1 Current (RMS),A,63.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-90.31
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-58.94
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-38.81
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06523
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.48525
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.48797
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.69
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93487
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8577899999999999
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96301
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,31.75
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,32.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,32.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,32.38
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.25
