Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.63
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97183
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9603
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96158
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,85.62
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,86.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.75
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.63
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.63
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.72949
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96527
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7784399999999999
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.56
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88144
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98788
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99426
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Min),V,245.69
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Max),V,245.72
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Min),V,245.44
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Max),V,245.45
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Min),V,244.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Max),V,244.05
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Min),A,140.25
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Max),A,142.12
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,140.88
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Min),A,208.38
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Max),A,209.12
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,208.75
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Min),A,218.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Max),A,218.5
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,218.25
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 11:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.12
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.44
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.90747
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97733
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96606
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,L3 Current (Min),A,40.25
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,L3 Current (Max),A,40.5
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,L3 Current (RMS),A,40.38
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,L2 Current (Min),A,151.25
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,L2 Current (Max),A,152.88
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,L2 Current (RMS),A,152.12
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,L1 Current (Min),A,60.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,L1 Current (Max),A,60.25
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,L1 Current (RMS),A,60.12
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.81
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-75.88
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.5
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12499
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.20031
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.41109
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.88
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.31
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95444
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8400200000000001
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8882399999999999
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,47.25
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,47.75
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.37
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8984700000000001
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92789
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96793
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,79.75
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,79.88
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.75
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.75
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.69
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93265
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98022
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86218
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,152.19
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.87
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.5
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8354799999999999
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74722
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96756
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Min),V,245.61
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Max),V,245.61
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Min),V,245.52
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Max),V,245.53
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Min),V,244.22
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Max),V,244.22
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Min),A,115.75
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Max),A,116.38
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,116.12
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Min),A,215.5
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Max),A,216.88
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,216.25
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Min),A,187.62
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Max),A,187.75
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,187.75
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 11:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.94
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.83194
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97812
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9671
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,L3 Current (Min),A,30.38
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,L3 Current (Max),A,31.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,L3 Current (RMS),A,30.5
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,L2 Current (Min),A,149.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,L2 Current (Max),A,151.62
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,L2 Current (RMS),A,150.38
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,L1 Current (Min),A,55.25
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,L1 Current (Max),A,63.5
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,L1 Current (RMS),A,57.38
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-35.44
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-73.06
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-40.69
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.18047
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.213
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.53701
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.31
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.31
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92874
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8612
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95398
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,39.5
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,40.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.88
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.25
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9779
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88336
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98364
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,32.5
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.75
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.62
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,94.5
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,95.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.88
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.75
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.19
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.69
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87884
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98483
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8685299999999999
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.38
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,173.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,163.88
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-179.56
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9884
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8559899999999999
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96918
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.12
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.25
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.88
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Min),V,245.94
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Max),V,245.95
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Min),V,245.66
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Max),V,245.67
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Min),V,244.14
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Max),V,244.22
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Min),A,88.38
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Max),A,90.62
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,89.25
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Min),A,210.75
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Max),A,215.12
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,212.75
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Min),A,176.62
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Max),A,182.62
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,178.38
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 11:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.19
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,2.88
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8844299999999999
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96841
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97153
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,L3 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,L3 Current (Max),A,39.12
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,L3 Current (RMS),A,38.75
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,L2 Current (Min),A,125.75
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,L2 Current (Max),A,126.62
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,L2 Current (RMS),A,126.12
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,L1 Current (Min),A,66.25
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,L1 Current (Max),A,67.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,L1 Current (RMS),A,66.75
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-73.69
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-57.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-45.75
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.05235
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.50298
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.48943
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93472
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93967
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94684
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,37.12
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,30.88
