Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,31.25
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.12
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.87
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98965
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94321
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96988
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,35.62
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,35.75
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,89.62
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,89.88
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.75
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.06
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95975
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97391
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73666
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.62
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.19
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.19
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.31
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9689
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96457
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92825
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Min),V,244.05
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Max),V,244.19
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Min),V,244.3
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Max),V,244.42
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Min),V,242.64
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Max),V,242.8
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Min),A,163.5
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Max),A,164.25
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,164.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Min),A,213.88
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Max),A,214.88
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,214.12
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Min),A,198.12
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Max),A,199.12
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,198.88
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 11:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.56
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.44
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97214
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9642
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97858
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,L3 Current (Min),A,69.88
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,L3 Current (Max),A,72.12
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,L3 Current (RMS),A,71.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,L2 Current (Min),A,119.38
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,L2 Current (Max),A,121.38
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,L2 Current (RMS),A,120.38
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,L1 Current (Min),A,71.88
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,L1 Current (Max),A,72.25
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,L1 Current (RMS),A,72.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-48.69
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-57.37
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.38
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0352
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.51107
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.38735
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.25
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.5
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92959
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91324
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99054
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,38.5
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,48.88
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,49.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.88
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.19
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93588
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95703
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98007
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,100.62
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,101.88
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.25
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.69
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95785
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96182
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81985
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,128.43
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,138.12
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,159.13
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.57494
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.64166
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.90921
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.25
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,7.25
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.25
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Min),V,244.72
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Max),V,244.77
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Min),V,245.03
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Max),V,245.08
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Min),V,243.3
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Max),V,243.3
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Min),A,145.38
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Max),A,147.25
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,146.38
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Min),A,179.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Max),A,181.5
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,180.25
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Min),A,218.62
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Max),A,219.88
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,219.25
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 10:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,0.94
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-2.31
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.25
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9606
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98618
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97696
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,L3 Current (Min),A,56.5
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,L3 Current (Max),A,63.88
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,L3 Current (RMS),A,61.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,L2 Current (Min),A,156.12
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,L2 Current (Max),A,157.88
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,L2 Current (RMS),A,156.88
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,L1 Current (Min),A,68.38
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,L1 Current (Max),A,68.88
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,L1 Current (RMS),A,68.62
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-51.88
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.38
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-38.81
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.17144
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.57345
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.64013
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.31
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8844
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8059999999999999
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99509
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,31.88
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.62
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,66.88
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,67.88
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,67.38
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.69
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94522
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94879
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96808
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,90.12
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,91.88
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.25
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.5
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-65.56
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8204600000000001
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96353
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33333
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,144.31
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,61.19
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,67.69
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.78882
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.41933
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34237
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,7.5
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,7.75
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Min),V,245.28
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Max),V,245.39
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Min),V,245.28
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Max),V,245.33
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Min),V,243.55
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.56
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Min),A,105.38
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Max),A,111.88
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,109.38
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Min),A,214.88
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Max),A,217.12
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,215.88
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Min),A,230.88
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Max),A,232.75
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,232.12
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 10:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,4.62
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94983
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96893
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9866
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,L3 Current (Min),A,92.25
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,L3 Current (Max),A,94.88
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,L3 Current (RMS),A,94.25
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,L2 Current (Min),A,123.62
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,L2 Current (Max),A,125.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,L2 Current (RMS),A,124.25
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,L1 Current (Min),A,112.12
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,L1 Current (Max),A,114.62
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,L1 Current (RMS),A,114.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-101.69
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.81
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-72.94
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07497000000000001
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.60955
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.22393
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.06
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94281
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8038
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97809
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
