Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,40.5
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,40.75
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.62
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,44.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,44.62
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.38
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.37
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97043
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96274
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98254
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,89.5
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,89.88
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.62
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.94
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-73.69
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8034
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95251
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.22039
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,44.31
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.12
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.56
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6927399999999999
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86816
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94855
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Min),V,245.91
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Max),V,245.92
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Min),V,245.84
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Max),V,245.86
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Min),V,243.88
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Max),V,243.91
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,67.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Min),A,176.25
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Max),A,180.12
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,178.88
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Min),A,195.5
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Max),A,197.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,196.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Min),A,272.88
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Max),A,277.38
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,276.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 10:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,5.31
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93146
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96228
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98163
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,L3 Current (Min),A,71.62
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,L3 Current (Max),A,77.62
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,L3 Current (RMS),A,74.62
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,L2 Current (Min),A,112.25
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,L2 Current (Max),A,113.75
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,L2 Current (RMS),A,113.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,L1 Current (Min),A,88.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,L1 Current (Max),A,93.5
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,L1 Current (RMS),A,90.75
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-34.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.12
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-76.19
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09554
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.65692
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.18697
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.31
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97855
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8305899999999999
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97281
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,60.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,60.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,60.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,40.5
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,40.75
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.62
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.87
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.966
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99207
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95917
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,54.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,54.62
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.25
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,66.88
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,68.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.69
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93094
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95666
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86462
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,147.38
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,156.25
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,167.75
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.82025
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8574200000000001
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96164
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Min),V,245.2
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Max),V,245.23
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Min),V,245.28
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Max),V,245.3
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Min),V,243.78
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Max),V,243.83
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Min),A,165.25
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Max),A,171.25
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,168.25
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Min),A,192.75
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Max),A,194.5
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,193.62
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Min),A,191.88
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Max),A,197.38
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,194.62
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 10:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8991399999999999
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96704
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97104
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,L3 Current (Min),A,47.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,L3 Current (Max),A,47.5
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,L3 Current (RMS),A,47.25
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,L2 Current (Min),A,111.38
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,L2 Current (Max),A,113.38
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,L2 Current (RMS),A,112.25
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,L1 Current (Min),A,66.12
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,L1 Current (Max),A,67.5
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,L1 Current (RMS),A,66.75
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-64.44
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.81
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-69.62
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07097
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.78473
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.22679
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.12
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98013
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92358
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95251
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,64.75
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,64.88
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,64.75
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,31.25
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,31.38
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.38
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.81
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97986
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95007
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93826
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,36.88
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,37.12
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,50.75
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,51.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.88
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.62
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.25
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8897700000000001
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98285
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86325
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,154.19
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.5
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,58.56
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8799100000000001
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93783
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.46297
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Min),V,245.75
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Max),V,245.8
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Min),V,245.64
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Max),V,245.69
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Min),V,244.5
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Max),V,244.52
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Min),A,151.5
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Max),A,152.5
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,151.88
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Min),A,203.88
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Max),A,206.12
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,205.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Min),A,166.62
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Max),A,167.62
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,167.12
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 10:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.88302
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96872
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97894
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,L3 Current (Min),A,43.12
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,L3 Current (Max),A,43.25
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,L3 Current (RMS),A,43.25
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,L2 Current (Min),A,116.25
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,L2 Current (Max),A,116.88
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,L2 Current (RMS),A,116.5
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,L1 Current (Min),A,74.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,L1 Current (Max),A,74.88
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,L1 Current (RMS),A,74.38
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-136.63
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.44
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.87
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0157
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6401600000000001
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.38097
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.19
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96912
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8204
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97092
