Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,56.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,56.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,41.12
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.12
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.81
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.44
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91412
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96762
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97107
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,55.12
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,55.12
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.12
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.81
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.94
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-78.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81238
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99207
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.17711
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,36.88
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,37.12
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,165.06
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,165.75
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,168.94
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.95175
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.93692
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.95373
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Min),V,246.56
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Max),V,246.59
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Min),V,246.45
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Max),V,246.48
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Min),V,245.33
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Max),V,245.33
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Min),A,103.88
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Max),A,104.38
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,104.12
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Min),A,184.25
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Max),A,185.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,184.62
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Min),A,155.88
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Max),A,156.62
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,156.25
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 10:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.44
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96655
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98065
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97556
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,L3 Current (Min),A,77.75
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,L3 Current (Max),A,79.62
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,L3 Current (RMS),A,78.62
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,L2 Current (Min),A,136.5
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,L2 Current (Max),A,137.38
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,L2 Current (RMS),A,136.88
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,L1 Current (Min),A,68.38
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,L1 Current (Max),A,69.12
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,L1 Current (RMS),A,68.88
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-47.69
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.69
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-34.81
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.13564
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6329
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.56298
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.5
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92575
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95489
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9176
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,33.38
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,34.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.75
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,31.88
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,32.25
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.87
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99008
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95727
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96921
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,35.12
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,35.5
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.38
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,61.38
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,61.5
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-47.88
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94885
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98788
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.54293
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,168.25
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,169.69
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,173.44
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97269
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96527
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9718
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.25
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.25
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Min),V,246.19
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Max),V,246.22
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Min),V,245.97
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Max),V,245.98
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Min),V,244.95
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Max),V,244.95
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Min),A,141.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Max),A,141.62
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,141.25
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Min),A,205.88
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Max),A,206.62
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,206.12
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Min),A,145.5
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Max),A,146.75
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,146.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 09:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,0.12
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8044100000000001
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.99036
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98349
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,L3 Current (Min),A,31.75
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,L3 Current (Max),A,31.88
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,L3 Current (RMS),A,31.88
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,L2 Current (Min),A,161.75
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,L2 Current (Max),A,163.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,L2 Current (RMS),A,162.25
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,L1 Current (Min),A,81.12
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,L1 Current (Max),A,82.5
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,L1 Current (RMS),A,81.88
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-21.5
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-52.38
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-45.56
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.13744
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5498
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.5828800000000001
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.5
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95392
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8404200000000001
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97061
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,47.38
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,47.5
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,42.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.75
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.25
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.19
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98108
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97266
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96817
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.38
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.38
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.88
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,47.12
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.75
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.69
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.37
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83441
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97415
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44189
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,118.19
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.5
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.5
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.4233
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93921
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92969
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Min),V,246.67
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Max),V,246.69
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Min),V,246.22
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Max),V,246.22
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Min),V,245.09
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Max),V,245.11
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Min),A,112.88
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Max),A,113.38
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,113.12
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Min),A,245.5
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Max),A,246.5
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,245.75
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Min),A,187.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Max),A,189.62
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,188.62
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 09:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-3.25
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,3.38
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8882399999999999
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9819
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96847
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,L3 Current (Min),A,39.12
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,L3 Current (Max),A,39.62
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,L3 Current (RMS),A,39.5
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,L2 Current (Min),A,146.12
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,L2 Current (Max),A,147.88
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,L2 Current (RMS),A,147.25
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,L1 Current (Min),A,54.62
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,L1 Current (Max),A,55.62
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,L1 Current (RMS),A,55.25
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-19.5
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-75.56
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-41.81
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08009
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.23503
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.6066199999999999
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.19
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.37
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
