Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9646
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75805
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9783
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,51.62
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,52.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.88
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,42.5
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,42.75
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.62
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.38
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.75
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9183
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97501
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95245
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.38
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,59.12
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,59.62
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.25
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94247
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99078
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94812
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,179.56
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-179.87
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,179.75
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97296
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99255
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99707
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-13.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,51.12
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,51.25
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.25
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Min),V,247.27
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Max),V,247.31
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Min),V,246.8
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Max),V,246.83
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Min),V,245.42
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Max),V,245.45
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Min),A,116.75
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Max),A,118.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,117.5
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Min),A,192.25
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Max),A,194.38
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,193.62
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Min),A,134.75
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Max),A,135.5
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,135.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 09:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.12
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.88385
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98532
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9743
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,L2 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,L3 Current (Min),A,39.5
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,L3 Current (Max),A,39.88
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,L3 Current (RMS),A,39.62
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,L2 Current (Min),A,175.5
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,L2 Current (Max),A,181.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,L2 Current (RMS),A,178.62
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,L1 Current (Min),A,62.75
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,L1 Current (Max),A,70.12
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,L1 Current (RMS),A,66.12
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.44
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-53.94
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.81
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.20824
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.52215
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.68994
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.44
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96738
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91409
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96847
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,54.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,54.5
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.12
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.25
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.88
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.12
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89523
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97745
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91135
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.38
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.25
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.19
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.25
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7948
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98614
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91943
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,179.69
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,178.56
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-179.69
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99539
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96747
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99329
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,43.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Min),V,247.27
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Max),V,247.31
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Min),V,246.61
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Max),V,246.67
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Min),V,245.19
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Max),V,245.22
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Min),A,84.12
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Max),A,84.88
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,84.38
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Min),A,246.62
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Max),A,251.62
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,249.62
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Min),A,128.88
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Max),A,136.75
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,132.62
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 09:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-3.38
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.81
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91769
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98776
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96597
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,L3 Current (Min),A,44.75
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,L3 Current (Max),A,44.88
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,L3 Current (RMS),A,44.75
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,L2 Current (Min),A,166.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,L2 Current (Max),A,172.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,L2 Current (RMS),A,169.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,L1 Current (Min),A,61.5
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,L1 Current (Max),A,61.62
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,L1 Current (RMS),A,61.5
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-131.5
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.75
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02867
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.62966
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.33742
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.94
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97729
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8938
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96408
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,66.62
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,66.88
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,66.75
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,31.88
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,32.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.94
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97351
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95303
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96234
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,67.38
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,67.5
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.81
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.44
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8317200000000001
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99399
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.66735
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.12
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.38
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.25
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-179.81
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,178.63
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-178.87
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98648
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98245
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99463
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.12
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Min),V,246.62
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Max),V,246.69
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Min),V,246.09
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Max),V,246.12
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Min),V,245.08
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Max),V,245.12
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Min),A,122.75
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Max),A,122.88
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,122.88
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Min),A,228.88
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Max),A,235.62
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,232.25
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Min),A,128.38
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Max),A,128.5
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,128.38
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 09:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.81
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-1.56
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.31
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95261
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97787
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98309
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,L3 Current (Min),A,52.38
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,L3 Current (Max),A,53.25
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,L3 Current (RMS),A,52.88
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,L2 Current (Min),A,113.12
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,L2 Current (Max),A,118.12
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,L2 Current (RMS),A,116.12
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,L1 Current (Min),A,76.75
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,L1 Current (Max),A,83.12
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,L1 Current (RMS),A,80.25
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-60.5
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-43.12
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.31
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03197
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.66513
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.16948
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.25
