Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.88
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97754
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95572
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85608
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,51.75
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,62.25
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.62
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.75
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.81
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97675
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9928
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96847
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.88
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.12
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.38
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,59.5
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,59.75
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.62
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,85.75
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,85.88
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.88
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.81
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77398
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98727
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94937
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-179.94
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,178.56
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-178.25
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98981
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98605
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99164
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Min),V,248.7
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Max),V,248.75
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Min),V,248.67
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Max),V,248.78
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Min),V,247.11
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Max),V,247.12
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Min),A,124.75
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Max),A,135.5
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,130.62
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Min),A,208.12
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Max),A,213.12
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,211.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Min),A,178.12
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Max),A,184.25
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,181.38
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 09:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.81
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94794
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96872
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98596
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,L3 Current (Min),A,54.88
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,L3 Current (Max),A,55.5
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,L3 Current (RMS),A,55.12
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,L2 Current (Min),A,107.25
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,L2 Current (Max),A,109.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,L2 Current (RMS),A,108.12
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,L1 Current (Min),A,84.62
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,L1 Current (Max),A,87.38
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,L1 Current (RMS),A,85.88
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,31.25
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.13
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-78.69
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00465
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.72613
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.05281
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.31
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.81
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97409
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8165899999999999
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8672799999999999
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,57.38
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,57.5
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.5
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,23.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.69
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98715
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99219
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8919100000000001
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,35.5
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,35.5
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,55.75
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,57.38
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.38
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.37
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98236
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99472
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.65066
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,43.38
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.12
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.75
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.88
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.88
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,178.44
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,173.25
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-178.06
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98883
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.95673
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97943
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Min),V,248.45
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Max),V,248.48
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Min),V,248.05
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Max),V,248.06
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Min),V,246.84
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Max),V,246.86
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Min),A,162.88
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Max),A,163.62
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,163.38
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Min),A,202.88
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Max),A,204.12
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,203.62
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Min),A,135.62
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Max),A,138.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,136.62
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 08:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.81
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93967
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94846
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9801
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,L3 Current (Min),A,51.62
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,L3 Current (Max),A,52.12
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,L3 Current (RMS),A,51.88
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,L2 Current (Min),A,97.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,L2 Current (Max),A,97.38
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,L2 Current (RMS),A,97.12
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,L1 Current (Min),A,70.62
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,L1 Current (Max),A,73.62
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,L1 Current (RMS),A,72.12
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,123.12
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.81
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.25
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07073
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.67889
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.27016
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.75
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.56
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87451
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8620899999999999
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91116
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,25.38
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95044
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9924
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8956299999999999
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,55.88
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,56.12
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.5
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.75
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.62
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.06
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.94
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80737
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99759
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8224799999999999
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,53.5
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,53.5
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,179.63
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,172.19
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-179.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98871
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.93506
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9779
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Min),V,248.84
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Max),V,248.91
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Min),V,247.91
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Max),V,247.98
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Min),V,246.66
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Max),V,246.72
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Min),A,88.38
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Max),A,89.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,88.75
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Min),A,216.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Max),A,219.12
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,217.62
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Min),A,127.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Max),A,130.12
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,128.62
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 08:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.12
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,3.06
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98035
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96371
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98346
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,L3 Current (Min),A,89.75
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,L3 Current (Max),A,90.38
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,L3 Current (RMS),A,90.12
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,L2 Current (Min),A,98.62
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,L2 Current (Max),A,100.62
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,L2 Current (RMS),A,99.38
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,L1 Current (Min),A,78.25
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,L1 Current (Max),A,79.25
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,L1 Current (RMS),A,78.88
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-118.25
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-44.94
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-81.5
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02214
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.64523
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.03874
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
