Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.69
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.12
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98425
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89664
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9436
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,61.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,61.25
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.12
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,29.12
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.75
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96316
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9957
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97836
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,69.12
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,69.38
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.25
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.75
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,55.12
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.88
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80905
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9642
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99051
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,58.75
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,59.12
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,178.5
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,172.44
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-178.75
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.96042
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.93918
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.77499
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Min),V,247.78
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Max),V,247.81
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Min),V,247.67
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Max),V,247.69
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Min),V,246.16
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Max),V,246.22
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Min),A,172.12
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Max),A,173.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,172.62
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Min),A,195.75
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Max),A,198.12
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,196.62
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Min),A,214.25
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Max),A,215.38
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,214.88
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 08:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.81
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97592
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96353
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97742
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,L3 Current (Min),A,72.25
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,L3 Current (Max),A,77.75
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,L3 Current (RMS),A,76.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,L2 Current (Min),A,115.25
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,L2 Current (Max),A,122.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,L2 Current (RMS),A,118.38
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,L1 Current (Min),A,63.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,L1 Current (Max),A,64.12
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,L1 Current (RMS),A,63.75
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-121.62
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.31
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.5
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00044
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.63873
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.27794
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.25
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93756
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8558600000000001
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96658
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,32.12
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.75
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.38
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.12
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96826
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98715
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94961
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,64.75
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,65.5
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.25
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,60.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,60.38
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.25
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.93
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75863
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99625
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92731
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.5
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,178.63
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,162.88
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-179.69
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98761
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.78781
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99115
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,7.12
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,7.25
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.12
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Min),V,248.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Max),V,248.03
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Min),V,247.48
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Max),V,247.55
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Min),V,246.28
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Max),V,246.31
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Min),A,110.75
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Max),A,116.75
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,114.75
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Min),A,232.38
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Max),A,239.75
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,235.88
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Min),A,143.75
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Max),A,145.38
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,144.88
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 08:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94687
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96262
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96576
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,L3 Current (Min),A,53.62
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,L3 Current (Max),A,54.75
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,L3 Current (RMS),A,54.12
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,L2 Current (Min),A,131.5
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,L2 Current (Max),A,133.62
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,L2 Current (RMS),A,132.62
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,L1 Current (Min),A,67.75
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,L1 Current (Max),A,68.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,L1 Current (RMS),A,67.88
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-38.5
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.81
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07732
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.73434
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.308
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.38
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.56
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.06
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98871
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91583
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8367
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,77.38
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,77.5
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,77.5
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9819
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99084
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96088
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,30.75
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.88
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.88
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,54.88
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,55.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.88
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,71.62
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,71.88
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.75
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.5
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.19
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.5
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8337100000000001
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98999
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.46819
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,40.38
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.75
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,179.19
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,165.5
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-179.13
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99283
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8303799999999999
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98703
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.62
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.75
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,7.88
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.75
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Min),V,248.86
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Max),V,248.88
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Min),V,248.25
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Max),V,248.3
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Min),V,247.28
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Max),V,247.28
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Min),A,142.75
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Max),A,144.12
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,143.5
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Min),A,238.25
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Max),A,247.25
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,242.75
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Min),A,135.25
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Max),A,136.25
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,135.75
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 08:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.94
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91568
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94131
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98563
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,L3 Current (Min),A,53.38
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,L3 Current (Max),A,55.62
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,L3 Current (RMS),A,55.12
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,L2 Current (Min),A,102.5
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,L2 Current (Max),A,107.12
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,L2 Current (RMS),A,104.38
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,L1 Current (Min),A,88.5
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,L1 Current (Max),A,88.75
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,L1 Current (RMS),A,88.62
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-105.44
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.5
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-77.31
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.17409000000000002
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.78497
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.21889
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
