Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-36.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96884
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98547
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7419100000000001
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,53.62
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,53.88
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.75
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,52.75
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,54.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.5
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99277
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96631
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.936
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,61.75
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,62.12
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.25
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.38
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.5
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.69
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79388
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98737
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.59533
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.5
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.25
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-179.69
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,173.44
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-178.25
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98379
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.91073
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98691
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Min),V,243.56
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Max),V,243.59
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Min),V,242.98
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Max),V,243.02
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Min),V,241.92
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Max),V,241.94
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Min),A,156.75
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Max),A,159.62
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,159.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Min),A,205.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Max),A,210.75
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,207.12
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Min),A,117.38
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Max),A,117.62
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,117.5
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 08:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.06
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97839
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93368
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97473
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,L3 Current (Min),A,93.25
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,L3 Current (Max),A,93.38
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,L3 Current (RMS),A,93.38
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,L2 Current (Min),A,93.75
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,L2 Current (Max),A,94.5
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,L2 Current (RMS),A,94.25
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,L1 Current (Min),A,67.38
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,L1 Current (Max),A,68.38
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,L1 Current (RMS),A,68.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.62
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.38
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04689
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.82644
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30275
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.5
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94873
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99039
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81921
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,39.25
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,39.5
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.38
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,74.38
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,74.62
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,74.5
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.94
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85052
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8914200000000001
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95206
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,51.62
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,52.12
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.06
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.94
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-49.44
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90533
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99344
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.55508
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.75
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.62
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,179.25
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,177.75
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-177.63
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98355
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.91098
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98605
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Min),V,242.95
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Max),V,243.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Min),V,242.64
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Max),V,242.67
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Min),V,241.55
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Max),V,241.61
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Min),A,143.38
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Max),A,143.5
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,143.5
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Min),A,214.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Max),A,214.38
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,214.25
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Min),A,116.38
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Max),A,118.25
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,117.12
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 07:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.31
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94611
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96942
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98178
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,L3 Current (Min),A,62.12
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,L3 Current (Max),A,62.25
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,L3 Current (RMS),A,62.25
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,L2 Current (Min),A,123.25
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,L2 Current (Max),A,128.5
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,L2 Current (RMS),A,124.88
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,L1 Current (Min),A,73.12
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,L1 Current (Max),A,74.5
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,L1 Current (RMS),A,74.12
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-144.94
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.44
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.13
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07057000000000001
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94916
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.39873
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Current (Min),A,7.75
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,7.88
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.06
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98801
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95383
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99124
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,74.62
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,74.75
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,74.75
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,34.62
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.62
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,70.88
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,71.12
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,71.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99448
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95727
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96811
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,70.62
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,70.75
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.75
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.62
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.88
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.88
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9118
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99731
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95157
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,60.75
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,60.75
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.75
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-155.69
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-151.19
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-155.37
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8900100000000001
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8153
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8888799999999999
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Min),V,242.91
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Max),V,242.92
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Min),V,242.5
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Max),V,242.56
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Min),V,241.39
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Max),V,241.42
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Min),A,213.25
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Max),A,213.5
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,213.38
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Min),A,238.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Max),A,243.25
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,239.5
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Min),A,206.88
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Max),A,208.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,207.5
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 07:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97723
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97211
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97647
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,L3 Current (Min),A,85.38
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,L3 Current (Max),A,85.5
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,L3 Current (RMS),A,85.5
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,L2 Current (Min),A,132.62
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,L2 Current (Max),A,136.38
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,L2 Current (RMS),A,134.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,L1 Current (Min),A,68.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,L1 Current (Max),A,69.25
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,L1 Current (RMS),A,68.5
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-168.94
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-40.63
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.31
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01695
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.72409
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.17107
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
