Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.13
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97971
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78918
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98093
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,58.12
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,58.25
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.25
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,51.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,51.25
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.06
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94531
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96622
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9032
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.38
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.62
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.38
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92062
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9986
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93808
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,65.62
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,65.75
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.75
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-153.25
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-143.38
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-152.37
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8674
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.73321
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8607799999999999
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Min),V,243.31
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Max),V,243.33
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Min),V,242.98
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Max),V,243.02
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Min),V,241.78
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Max),V,241.84
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Min),A,174.38
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Max),A,174.5
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,174.38
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Min),A,230.12
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Max),A,233.88
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,231.38
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Min),A,166.38
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Max),A,168.38
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,167.5
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 07:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.75
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93606
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96069
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98608
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,L3 Current (Min),A,53.75
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,L3 Current (Max),A,53.75
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,L3 Current (RMS),A,53.75
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,L2 Current (Min),A,115.12
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,L2 Current (Max),A,115.25
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,L2 Current (RMS),A,115.12
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,L1 Current (Min),A,80.75
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,L1 Current (Max),A,81.75
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,L1 Current (RMS),A,81.25
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-93.44
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-64.44
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-70.5
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0623
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.41128
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.14733
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.5
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.68
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94571
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92566
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88476
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.38
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,33.5
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,29.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,29.12
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.12
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.5
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.19
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88092
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99643
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94681
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,58.38
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,58.5
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.38
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.62
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.38
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.69
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.13
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76437
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99271
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7482300000000001
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,37.62
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,37.62
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.62
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-160.5
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-89.06
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-123.94
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.92657
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.0078
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.5212899999999999
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,6.25
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.38
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Min),V,243.28
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Max),V,243.3
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Min),V,242.88
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Max),V,242.89
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Min),V,241.53
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Max),V,241.53
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Min),A,99.25
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Max),A,99.25
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,99.25
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Min),A,241.25
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Max),A,241.38
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,241.38
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Min),A,140.62
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Max),A,141.62
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,141.12
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 07:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.12
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96826
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98514
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99356
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,L3 Current (Min),A,65.38
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,L3 Current (Max),A,66.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,L3 Current (RMS),A,65.62
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,L2 Current (Min),A,145.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,L2 Current (Max),A,147.25
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,L2 Current (RMS),A,146.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,L1 Current (Min),A,113.12
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,L1 Current (Max),A,115.5
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,L1 Current (RMS),A,114.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,149.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-65.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-73.5
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02574
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.39745
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.19158
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.44
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95294
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98807
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7973
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,35.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.75
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,59.25
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,60.12
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.75
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.44
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96854
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95746
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89392
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7919
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9874
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92401
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-122.75
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-83.31
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.48769
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.08589
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76559
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,6.12
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.25
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Min),V,243.88
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.91
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Min),V,243.36
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Max),V,243.41
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Min),V,242.16
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Max),V,242.2
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Min),A,134.75
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Max),A,135.62
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,135.12
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Min),A,255.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Max),A,257.25
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,256.12
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Min),A,195.25
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Max),A,197.12
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,196.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 07:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9382
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95297
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98526
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,L3 Current (Min),A,47.88
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,L3 Current (Max),A,48.25
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,L3 Current (RMS),A,48.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,L2 Current (Min),A,94.25
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,L2 Current (Max),A,97.38
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,L2 Current (RMS),A,95.75
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,L1 Current (Min),A,71.12
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,L1 Current (Max),A,71.5
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,L1 Current (RMS),A,71.38
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-115.31
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.25
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.94
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
