Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02898
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.53832
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.19136
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.31
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.69
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.63
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.862
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84695
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7478899999999999
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.94
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97568
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9563
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95727
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,50.75
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.87
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82824
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99124
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71823
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.38
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.75
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.75
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.56
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61169
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75857
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88046
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Min),V,243.69
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Max),V,243.73
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Min),V,243.59
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Max),V,243.61
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Min),V,242.39
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Max),V,242.41
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Min),A,120.5
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Max),A,121.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,120.62
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Min),A,172.5
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Max),A,176.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,174.25
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Min),A,155.12
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Max),A,163.38
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,158.62
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 07:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91855
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97952
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97809
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,L3 Current (Min),A,42.12
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,L3 Current (Max),A,42.38
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,L3 Current (RMS),A,42.25
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,L2 Current (Min),A,158.5
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,L2 Current (Max),A,160.25
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,L2 Current (RMS),A,159.25
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,L1 Current (Min),A,62.38
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,L1 Current (Max),A,64.12
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,L1 Current (RMS),A,63.12
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,39.87
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.56
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-40.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04286
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.60452
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.63168
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.06
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94287
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78247
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94604
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,30.88
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,31.12
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.82
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.25
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8301700000000001
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96759
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97461
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.12
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.12
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79187
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98746
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9332
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,55.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,59.75
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.88
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8608399999999999
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97131
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94693
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Min),V,244.8
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Max),V,244.86
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Min),V,244.38
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Max),V,244.44
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Min),V,243.09
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Max),V,243.14
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,67.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Min),A,111.25
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Max),A,111.5
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,111.38
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Min),A,276.75
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Max),A,281.25
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,279.25
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Min),A,179.5
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Max),A,181.5
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,180.38
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 06:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94665
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98096
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98215
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,L3 Current (Min),A,59.5
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,L3 Current (Max),A,59.62
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,L3 Current (RMS),A,59.5
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,L2 Current (Min),A,144.75
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,L2 Current (Max),A,147.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,L2 Current (RMS),A,145.38
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,L1 Current (Min),A,71.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,L1 Current (Max),A,71.25
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,L1 Current (RMS),A,71.12
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,127.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-61.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-79.93
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03386
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.44958
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10393
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.19
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98001
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8981299999999999
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95639
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,48.25
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,48.38
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.38
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,29.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.88
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98001
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88589
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8981600000000001
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,59.62
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,59.75
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.62
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96564
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98273
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97409
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.75
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96155
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96649
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94012
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Min),V,244.38
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Max),V,244.41
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Min),V,244.41
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Max),V,244.42
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Min),V,242.77
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Max),V,242.8
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Min),A,186.88
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Max),A,187.75
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,187.25
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Min),A,231.75
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Max),A,233.88
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,232.25
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Min),A,209.5
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Max),A,210.25
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,209.88
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 06:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97024
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97891
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98495
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,L3 Current (Min),A,73.12
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,L3 Current (Max),A,73.12
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,L3 Current (RMS),A,73.12
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,L2 Current (Min),A,149.12
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,L2 Current (Max),A,162.75
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,L2 Current (RMS),A,157.25
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,L1 Current (Min),A,74.25
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,L1 Current (Max),A,74.5
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,L1 Current (RMS),A,74.38
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-137.75
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
