Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-60.87
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.37
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00481
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.45907
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30764
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97989
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9249
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98602
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,51.25
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,51.38
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.25
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,63.12
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,65.38
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,64.12
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.13
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.94
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77017
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90597
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94079
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,49.88
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,50.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96451
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98944
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93313
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.19
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86792
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95489
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83496
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Min),V,245.14
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Max),V,245.27
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Min),V,245.03
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Max),V,245.14
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Min),V,243.53
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Max),V,243.58
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Min),A,171.12
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Max),A,171.38
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,171.25
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Min),A,238.5
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Max),A,252.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,246.5
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Min),A,219.75
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Max),A,221.88
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,220.62
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 06:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96475
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95996
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95602
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,L3 Current (Min),A,62.25
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,L3 Current (Max),A,62.25
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,L3 Current (RMS),A,62.25
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,L2 Current (Min),A,100.38
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,L2 Current (Max),A,103.5
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,L2 Current (RMS),A,101.88
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,L1 Current (Min),A,44.38
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,L1 Current (Max),A,44.75
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,L1 Current (RMS),A,44.62
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-109.44
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-72.12
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-75.06
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07836
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.28811
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.16783
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.5
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.38
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93585
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77832
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80972
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,32.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.25
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.31
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.25
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7984600000000001
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95502
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90118
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,43.12
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.25
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.12
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93817
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95972
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94165
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.5
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85095
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8997200000000001
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77154
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Min),V,245.58
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Max),V,245.64
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Min),V,245.88
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Max),V,245.91
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Min),V,244.48
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Max),V,244.52
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Min),A,134.88
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Max),A,135.38
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,135.12
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Min),A,169.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Max),A,172.5
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,170.62
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Min),A,133.38
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Max),A,133.75
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,133.62
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 06:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.75
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98236
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96289
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97809
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,L3 Current (Min),A,89.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,L3 Current (Max),A,89.12
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,L3 Current (RMS),A,89.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,L2 Current (Min),A,111.38
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,L2 Current (Max),A,111.5
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,L2 Current (RMS),A,111.38
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,L1 Current (Min),A,53.88
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,L1 Current (Max),A,58.12
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,L1 Current (RMS),A,56.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-116.75
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-67.31
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.38
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03267
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.35979
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.3471
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.75
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98044
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7459399999999999
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98502
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,56.38
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,56.5
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.38
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,44.12
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,44.25
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.25
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.19
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94302
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97812
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8880299999999999
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.38
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.38
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96103
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97113
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99615
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,99.25
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,99.25
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,99.25
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.94
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.31
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-55.63
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64407
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85098
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.44997
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.25
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.38
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.25
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Min),V,245.55
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Max),V,245.56
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Min),V,245.89
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Max),V,245.91
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Min),V,244.19
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Max),V,244.2
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Min),A,190.75
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Max),A,194.25
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,192.5
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Min),A,179.62
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Max),A,179.62
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,179.62
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Min),A,228.75
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Max),A,232.75
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,230.75
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 06:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92435
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94708
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9816
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,L3 Current (Min),A,44.75
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,L3 Current (Max),A,45.25
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,L3 Current (RMS),A,44.88
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,L2 Current (Min),A,98.75
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,L2 Current (Max),A,101.88
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,L2 Current (RMS),A,99.62
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,L1 Current (Min),A,59.25
