Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,L1 Current (Max),A,60.5
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,L1 Current (RMS),A,59.62
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-155.31
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.38
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-69.31
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.08885
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6018
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2047
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.87
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.37
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98553
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6976
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79706
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,62.62
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,62.62
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,62.62
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.44
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8762200000000001
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94864
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90185
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93433
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97571
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96435
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-81.31
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-49.06
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-90.81
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11446
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5404899999999999
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.00429
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,6.38
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.5
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.38
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Min),V,246.25
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Max),V,246.27
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Min),V,246.16
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Max),V,246.2
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Min),V,245.22
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Max),V,245.25
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Min),A,139.75
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Max),A,140.12
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,139.88
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Min),A,149.88
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Max),A,153.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,150.88
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Min),A,132.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Max),A,133.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,132.38
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 06:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.81
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95636
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9136
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98773
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,L3 Current (Min),A,57.5
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,L3 Current (Max),A,57.62
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,L3 Current (RMS),A,57.5
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,L2 Current (Min),A,82.38
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,L2 Current (Max),A,84.12
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,L2 Current (RMS),A,83.25
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,L1 Current (Min),A,80.5
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,L1 Current (Max),A,80.75
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,L1 Current (RMS),A,80.62
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-47.81
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.44
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-93.44
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.1462
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.62908
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.01332
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.94
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.56
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95669
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73346
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77887
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.75
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.56
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.44
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8678
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99884
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89636
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,99.38
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,99.62
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.5
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,33.5
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.75
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94812
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96674
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96646
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95749
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97458
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94711
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Min),V,246.16
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Max),V,246.19
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Min),V,245.91
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Max),V,245.98
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Min),V,244.86
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Max),V,244.91
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Min),A,147.62
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Max),A,147.88
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,147.75
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Min),A,229.25
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Max),A,231.12
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,230.12
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Min),A,172.12
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Max),A,172.38
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,172.25
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 05:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.69
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96558
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.90939
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97189
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,L3 Current (Min),A,65.88
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,L3 Current (Max),A,66.12
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,L3 Current (RMS),A,66.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,L2 Current (Min),A,77.88
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,L2 Current (Max),A,82.25
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,L2 Current (RMS),A,79.75
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,L1 Current (Min),A,46.5
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,L1 Current (Max),A,46.88
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,L1 Current (RMS),A,46.75
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-88.94
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-44.38
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.56
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03746
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.67465
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.14128
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.56
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97003
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70581
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9252
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,42.25
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,42.5
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.38
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.81
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.31
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91751
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99899
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9508
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,102.5
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,102.5
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,102.5
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.88
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.44
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76962
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95969
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9469
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92297
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98538
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91369
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Min),V,246.81
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Max),V,246.84
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Min),V,246.28
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Max),V,246.31
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Min),V,245.22
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Max),V,245.27
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Min),A,146.75
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Max),A,147.12
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,146.88
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Min),A,237.5
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Max),A,242.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,239.5
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Min),A,144.62
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Max),A,145.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,144.88
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 05:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.69
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.25
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98798
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91327
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97189
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,L3 Current (Min),A,107.75
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,L3 Current (Max),A,108.0
