Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,L3 Current (RMS),A,107.75
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,L2 Current (Min),A,79.25
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,L2 Current (Max),A,83.75
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,L2 Current (RMS),A,81.88
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,L1 Current (Min),A,48.12
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,L1 Current (Max),A,48.38
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,L1 Current (RMS),A,48.25
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-26.56
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-107.06
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0681
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.61498
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.12963
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.56
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.69
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99182
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82235
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7912600000000001
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,76.25
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,76.38
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,76.25
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.56
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78827
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97327
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8760700000000001
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,35.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.62
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97806
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95483
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9696
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.62
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.88
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.88
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-152.87
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-141.69
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.25
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.7723
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.64355
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8215899999999999
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,5.25
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Min),V,246.09
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Max),V,246.12
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Min),V,246.53
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Max),V,246.53
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Min),V,245.44
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Max),V,245.45
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Min),A,225.5
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Max),A,225.75
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,225.62
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Min),A,130.38
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Max),A,134.38
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,132.75
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Min),A,131.88
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Max),A,132.12
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,132.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 05:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.38
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.82
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92514
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92508
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95557
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,L3 Current (Min),A,48.62
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,L3 Current (Max),A,48.75
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,L3 Current (RMS),A,48.62
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,L2 Current (Min),A,87.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,L2 Current (Max),A,89.5
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,L2 Current (RMS),A,88.38
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,L1 Current (Min),A,39.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,L1 Current (Max),A,39.25
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,L1 Current (RMS),A,39.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-44.12
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.31
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-82.69
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03777
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6209399999999999
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.23543000000000006
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.44
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96313
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76837
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96915
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.25
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,37.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,37.12
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.75
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.94
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8165899999999999
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9433
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91482
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,30.88
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.12
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.75
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.13
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7613800000000001
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97922
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75012
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-110.44
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-84.19
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.23598
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.11965
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92187
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Min),V,246.88
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Max),V,246.92
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Min),V,246.98
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Max),V,247.02
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Min),V,245.88
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Max),V,245.91
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Min),A,111.12
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Max),A,111.38
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,111.25
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Min),A,139.88
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Max),A,141.62
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,140.88
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Min),A,124.62
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Max),A,124.88
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,124.75
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 05:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-20.25
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91888
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91214
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94827
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,L3 Current (Min),A,43.12
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,L3 Current (Max),A,47.38
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,L3 Current (RMS),A,44.38
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,L2 Current (Min),A,82.88
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,L2 Current (Max),A,84.75
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,L2 Current (RMS),A,84.25
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,L1 Current (Min),A,43.38
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,L1 Current (Max),A,43.62
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,L1 Current (RMS),A,43.5
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-78.25
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-53.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.81
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.12016
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.57125
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.19396
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.19
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.87
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77417
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.69375
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7359600000000001
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.06
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.94
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84839
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93558
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96359
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,33.88
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,33.88
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.88
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.5
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95087
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95328
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92337
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-145.06
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-138.5
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.69366
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93494
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.64056
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Min),V,242.95
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Max),V,243.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Min),V,242.95
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Max),V,242.98
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Min),V,241.84
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Max),V,241.86
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Min),A,91.75
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Max),A,95.88
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,92.88
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Min),A,139.12
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Max),A,140.88
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,140.38
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Min),A,111.5
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Max),A,111.75
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,111.62
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 05:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.31
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-21.31
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93448
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.90326
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96335
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
