Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,L3 Current (Min),A,46.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,L3 Current (Max),A,46.5
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,L3 Current (RMS),A,46.25
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,L2 Current (Min),A,81.38
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,L2 Current (Max),A,83.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,L2 Current (RMS),A,82.38
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,L1 Current (Min),A,49.38
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,L1 Current (Max),A,49.88
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,L1 Current (RMS),A,49.75
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-166.44
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.94
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.38
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.09456
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.59811
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2434
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.5
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-35.06
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95486
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77978
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.72253
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,36.62
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.75
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.31
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.63
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.44
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8634
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92493
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95657
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.93
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78851
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98917
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94311
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.5
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-109.69
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-70.38
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.22698
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.16616
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98221
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Min),V,242.64
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Max),V,242.67
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Min),V,242.59
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Max),V,242.62
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Min),V,241.59
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Max),V,241.66
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Min),A,103.75
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Max),A,104.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,104.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Min),A,149.5
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Max),A,150.88
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,150.12
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Min),A,148.88
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Max),A,149.5
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,149.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 05:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.07
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96313
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94025
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.92932
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,L3 Current (Min),A,67.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,L3 Current (Max),A,67.25
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,L3 Current (RMS),A,67.12
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,L2 Current (Min),A,95.75
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,L2 Current (Max),A,96.5
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,L2 Current (RMS),A,96.12
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,L1 Current (Min),A,38.12
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,L1 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,L1 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-23.75
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-52.88
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-46.56
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0389
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5788800000000001
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.27053
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.63
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.25
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.25
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93729
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.69793
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7451399999999999
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.25
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.62
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86279
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94101
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94208
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.12
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.06
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81518
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99435
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94336
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.62
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,42.75
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.62
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.81
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.19
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-52.69
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76413
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81619
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4648100000000001
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.62
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.62
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Min),V,242.56
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Max),V,242.58
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Min),V,242.56
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Max),V,242.59
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Min),V,241.58
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Max),V,241.62
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,busbar,,L3 Current (Min),A,121.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,busbar,,L3 Current (Max),A,121.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,121.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,busbar,,L2 Current (Min),A,171.62
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,busbar,,L2 Current (Max),A,172.75
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,172.12
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,busbar,,L1 Current (Min),A,121.25
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,busbar,,L1 Current (Max),A,121.75
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,121.5
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 04:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-20.94
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95306
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9005700000000001
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94354
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,L3 Current (Min),A,61.25
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,L3 Current (Max),A,61.62
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,L3 Current (RMS),A,61.5
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,L2 Current (Min),A,73.62
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,L2 Current (Max),A,75.25
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,L2 Current (RMS),A,74.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,L1 Current (Min),A,38.12
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,L1 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,L1 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-130.75
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-69.81
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-86.31
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00029
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.29403
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.11537
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.19
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.38
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.56
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93323
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.67678
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85449
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,29.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.13
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.31
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80719
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96167
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89545
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.12
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.12
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.12
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.38
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.67828
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96829
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98691
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,58.75
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,64.5
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.75
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.69
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-51.82
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82385
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91019
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.58318
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.62
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Min),V,242.98
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Max),V,243.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Min),V,243.22
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Max),V,243.27
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Min),V,241.98
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Max),V,242.08
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,busbar,,L3 Current (Min),A,113.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,busbar,,L3 Current (Max),A,113.5
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,113.38
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,busbar,,L2 Current (Min),A,131.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,busbar,,L2 Current (Max),A,132.38
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,131.38
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,busbar,,L1 Current (Min),A,142.25
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,busbar,,L1 Current (Max),A,148.62
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,144.88
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 04:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.94
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
