Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95966
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92322
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95111
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,L3 Current (Min),A,60.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,L3 Current (Max),A,60.38
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,L3 Current (RMS),A,60.12
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,L2 Current (Min),A,78.12
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,L2 Current (Max),A,84.12
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,L2 Current (RMS),A,80.25
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,L1 Current (Min),A,42.62
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,L1 Current (Max),A,42.88
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,L1 Current (RMS),A,42.75
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-127.44
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-78.5
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03404
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.58428
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.1903
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.81
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-37.5
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92871
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8475600000000001
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7227100000000001
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,28.25
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.37
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.44
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.19
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80658
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8720100000000001
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87384
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.38
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.75
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7447199999999999
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96893
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93594
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-92.25
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-124.25
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.04051
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98572
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.53118
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Min),V,242.61
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Max),V,242.64
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Min),V,242.8
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Max),V,242.81
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Min),V,241.66
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Max),V,241.7
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,busbar,,L3 Current (Min),A,109.38
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,busbar,,L3 Current (Max),A,109.5
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,109.5
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,busbar,,L2 Current (Min),A,137.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,busbar,,L2 Current (Max),A,143.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,139.12
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,busbar,,L1 Current (Min),A,112.5
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,busbar,,L1 Current (Max),A,113.25
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,113.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 04:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.19
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94595
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91916
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.91806
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,L3 Current (Min),A,47.75
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,L3 Current (Max),A,47.88
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,L3 Current (RMS),A,47.75
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,L2 Current (Min),A,84.12
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,L2 Current (Max),A,86.12
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,L2 Current (RMS),A,84.62
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,L1 Current (Min),A,36.25
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,L1 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,L1 Current (RMS),A,36.25
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-77.44
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.63
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00346
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6359199999999999
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.36345
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.25
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.25
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-43.19
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94229
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89822
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.66632
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.75
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.87
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.12
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.19
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75268
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8821100000000001
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94818
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,43.75
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.12
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.25
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6682100000000001
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96643
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93692
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-91.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-59.19
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.03319
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.4145100000000001
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94833
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Min),V,242.45
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Max),V,242.47
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Min),V,242.73
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Max),V,242.78
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Min),V,241.45
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Max),V,241.48
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,busbar,,L3 Current (Min),A,96.38
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,busbar,,L3 Current (Max),A,96.5
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,96.5
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,busbar,,L2 Current (Min),A,135.5
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,busbar,,L2 Current (Max),A,139.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,136.75
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,busbar,,L1 Current (Min),A,124.25
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,busbar,,L1 Current (Max),A,124.5
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,124.38
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 04:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.44
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-15.31
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96432
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92532
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.91974
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,L3 Current (Min),A,68.38
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,L3 Current (Max),A,68.38
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,L3 Current (RMS),A,68.38
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,L2 Current (Min),A,80.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,L2 Current (Max),A,81.38
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,L2 Current (RMS),A,80.75
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,L1 Current (Min),A,36.62
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,L1 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,L1 Current (RMS),A,36.75
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-142.38
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.62
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-76.69
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07756
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.65798
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.23452
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.87
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-38.69
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94031
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.69162
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.69918
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.5
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.06
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83886
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94641
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90695
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.62
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.75
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.25
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.66162
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96701
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94955
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.13
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-55.56
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80658
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93835
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.51455
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.62
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.62
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Min),V,242.58
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Max),V,242.61
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Min),V,242.81
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Max),V,242.84
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Min),V,241.72
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Max),V,241.73
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Min),A,120.62
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Max),A,120.75
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,120.75
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Min),A,134.12
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Max),A,135.62
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,135.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Min),A,106.88
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Max),A,107.12
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,107.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 04:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-18.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.25
