Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92126
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92389
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.93414
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,L3 Current (Min),A,47.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,L3 Current (Max),A,47.12
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,L3 Current (RMS),A,47.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,L2 Current (Min),A,92.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,L2 Current (Max),A,92.38
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,L2 Current (RMS),A,92.12
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,L1 Current (Min),A,37.12
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,L1 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,L1 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-45.5
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.62
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.37
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02858
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.61559
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.35323000000000004
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.37
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-37.25
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93655
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75525
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.72567
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.38
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87424
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93817
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89941
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,31.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.44
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77868
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96249
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92944
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.37
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.62
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81848
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8579100000000001
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97131
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.62
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.62
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Min),V,241.72
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Max),V,241.73
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Min),V,241.94
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Max),V,242.02
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Min),V,240.78
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Max),V,240.81
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Min),A,101.75
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Max),A,102.12
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,102.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Min),A,147.75
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Max),A,148.25
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,148.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Min),A,115.75
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Max),A,116.25
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,116.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 04:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.75
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.31
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.19
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92499
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92477
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95602
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,L3 Current (Min),A,46.5
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,L3 Current (Max),A,47.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,L3 Current (RMS),A,46.75
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,L2 Current (Min),A,86.38
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,L2 Current (Max),A,91.75
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,L2 Current (RMS),A,89.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,L1 Current (Min),A,41.75
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,L1 Current (Max),A,42.5
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,L1 Current (RMS),A,42.12
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-64.19
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.69
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-35.5
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.008709999999999999
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.62426
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.5173
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.12
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.63
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-37.44
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8710600000000001
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73816
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.72134
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.62
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76727
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9386
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89856
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.88
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.63
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79895
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95618
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94775
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.12
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97217
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8724299999999999
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97827
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Min),V,242.27
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Max),V,242.3
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Min),V,242.48
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Max),V,242.5
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Min),V,241.27
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Max),V,241.31
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Min),A,92.25
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Max),A,92.88
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,92.5
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Min),A,140.75
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Max),A,146.12
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,143.38
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Min),A,125.38
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Max),A,126.25
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,125.88
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 03:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-18.94
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.25
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91333
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92724
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9722
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,L3 Current (Min),A,44.75
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,L3 Current (Max),A,44.88
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,L3 Current (RMS),A,44.75
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,L2 Current (Min),A,88.38
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,L2 Current (Max),A,89.75
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,L2 Current (RMS),A,89.25
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,L1 Current (Min),A,48.75
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,L1 Current (Max),A,49.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,L1 Current (RMS),A,48.88
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-31.19
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.12
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.38
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.15779
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.71319
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30813
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.5
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.25
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.56
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.858
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79205
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.75695
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.69
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.44
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.38
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83105
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91461
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8861700000000001
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.38
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.25
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93814
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95953
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93902
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.06
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86426
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8621200000000001
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97317
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.75
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.88
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.75
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Min),V,242.16
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Max),V,242.17
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Min),V,242.36
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Max),V,242.39
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Min),V,240.89
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Max),V,240.92
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Min),A,100.62
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Max),A,100.75
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,100.75
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Min),A,144.12
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Max),A,145.5
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,145.0
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Min),A,134.5
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Max),A,134.75
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,134.62
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,0.0
