Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 03:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.56
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92767
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91598
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94479
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,L3 Current (Min),A,47.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,L3 Current (Max),A,47.12
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,L3 Current (RMS),A,47.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,L2 Current (Min),A,81.88
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,L2 Current (Max),A,82.12
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,L2 Current (RMS),A,82.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,L1 Current (Min),A,39.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,L1 Current (Max),A,39.12
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,L1 Current (RMS),A,39.12
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-100.88
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.31
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.69
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03169
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8031
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29223000000000005
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.75
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.44
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-40.25
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87146
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7955899999999999
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.69393
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.56
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.94
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84906
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91141
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8988
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.5
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.75
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.62
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.19
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8024600000000001
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9584
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94284
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.44
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-53.69
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95615
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83905
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5504100000000001
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.62
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Min),V,242.19
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Max),V,242.2
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Min),V,242.53
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Max),V,242.53
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Min),V,241.38
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Max),V,241.39
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Min),A,93.25
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Max),A,93.5
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,93.38
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Min),A,135.25
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Max),A,135.62
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,135.5
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Min),A,111.62
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Max),A,111.75
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,111.62
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 03:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93405
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92718
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.93304
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,L3 Current (Min),A,46.88
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,L3 Current (Max),A,47.25
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,L3 Current (RMS),A,47.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,L2 Current (Min),A,92.88
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,L2 Current (Max),A,93.12
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,L2 Current (RMS),A,93.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,L1 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,L1 Current (Max),A,36.75
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,L1 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-101.69
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-43.25
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-42.62
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00243
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.70306
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.34414
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.06
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.37
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8761
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72732
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.901
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.81
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.5
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.62
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92834
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8834799999999999
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89828
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.62
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.75
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.19
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.5
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83362
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96231
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.931
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.63
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.19
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9397
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94995
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8262299999999999
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,5.88
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,7.75
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.25
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (Min),V,242.22
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (Max),V,242.27
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (Min),V,242.55
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (Max),V,242.58
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (Min),V,241.22
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (Max),V,241.3
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,busbar,,L3 Current (Min),A,103.25
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,busbar,,L3 Current (Max),A,103.62
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,103.38
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,busbar,,L2 Current (Min),A,147.75
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,busbar,,L2 Current (Max),A,149.38
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,149.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,busbar,,L1 Current (Min),A,113.62
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,busbar,,L1 Current (Max),A,114.88
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,114.25
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 03:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.38
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93802
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92432
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94711
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,L3 Current (Min),A,48.5
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,L3 Current (Max),A,49.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,L3 Current (RMS),A,48.75
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,L2 Current (Min),A,86.62
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,L2 Current (Max),A,88.62
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,L2 Current (RMS),A,87.62
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,L1 Current (Min),A,41.62
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,L1 Current (Max),A,42.75
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,L1 Current (RMS),A,42.25
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-55.06
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.13
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.69
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05837000000000001
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.76944
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.35225
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.31
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.68
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.56
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8722200000000001
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.67565
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93079
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.19
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.37
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.06
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8244299999999999
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92029
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92734
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.25
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.38
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.38
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.25
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.71905
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96786
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95242
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.56
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9473
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96307
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98764
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,6.62
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,6.62
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.62
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (Min),V,242.47
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (Max),V,242.53
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (Min),V,242.73
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (Max),V,242.81
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (Min),V,241.27
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (Max),V,241.3
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,busbar,,L3 Current (Min),A,94.88
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,busbar,,L3 Current (Max),A,95.25
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,95.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,busbar,,L2 Current (Min),A,142.12
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,busbar,,L2 Current (Max),A,144.62
